Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.19,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,6.9
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,28.67,19.12
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,42.53,31.75
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,57.4,45.19
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,72.24,58.47
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,86.57,71.12
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,100.96,83.66
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,147.86,124.8
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,209.47,177.88
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,247.55,210.4
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,287.01,243.74
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,422.47,360.07
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,567.07,479.7
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,546.62,460.09
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,505.29,424.73
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,482.71,404.33
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,458.52,382.57
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,362.01,302.39
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,283.03,235.29
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,207.47,172.06
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,151.83,124.67
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,134.83,110.4
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,118.11,96.28
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,174.67,145.07
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,233.63,195.23
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,169.48,140.83
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,108.2,88.29
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,107.15,87.63
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,106.23,87.03
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,96.29,78.62
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,86.42,70.23
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,75.6,60.92
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,64.84,51.56
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,53.1,41.31
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,41.49,31.0
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,30.86,21.38
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,20.25,11.7
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,11.87,3.07
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.64,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.02,0.0
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,12.74,5.37
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,18.47,10.63
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,24.65,16.24
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,30.83,21.81
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,37.03,27.32
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,43.24,32.77
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,121.74,101.52
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,205.89,172.48
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,172.77,143.46
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,151.51,124.77
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,206.85,171.74
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,281.13,232.74
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,263.03,216.74
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,228.7,188.11
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,221.42,181.68
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,214.19,175.2
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,111.03,89.56
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,18.54,10.45
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,61.52,47.52
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,106.26,85.32
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,120.44,97.15
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,134.95,109.32
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,146.79,119.06
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,158.99,129.08
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,124.72,100.83
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,91.49,73.18
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,107.6,87.1
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,124.71,101.66
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,113.23,92.24
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,101.84,82.9
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,89.49,72.49
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,77.21,62.01
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,63.4,50.15
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,49.62,38.07
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,36.88,26.63
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,24.68,15.54
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,14.52,5.28
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,63.17,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,171.79,123.05
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,244.9,197.72
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,329.09,274.13
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,284.81,241.15
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,202.6,171.65
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,236.43,201.12
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,271.35,230.53
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,267.27,225.19
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,246.7,205.99
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,338.51,282.71
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,422.18,350.64
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,416.48,343.38
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,408.28,334.5
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,430.39,351.65
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,452.44,368.5
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,522.04,423.78
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,611.31,492.16
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,585.63,470.65
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,540.04,434.98
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,792.82,632.54
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,997.2,774.68
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,986.32,765.48
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,971.93,756.15
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,951.17,741.57
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,927.09,724.78
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,895.34,703.58
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,868.84,686.12
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,828.08,658.22
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,785.15,628.52
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,732.94,591.25
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,679.78,552.67
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,621.22,508.65
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,562.78,462.17
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,491.97,404.94
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,424.07,347.71
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,345.92,279.98
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,274.14,214.92
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,180.13,122.24
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,84.07,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,82.01,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,212.55,153.17
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,289.84,235.7
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,377.41,316.54
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,449.26,381.38
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,525.44,446.92
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,589.67,500.84
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,649.78,549.4
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,706.74,590.75
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,763.26,630.51
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,811.99,663.95
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,858.94,695.4
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,899.14,721.7
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,936.66,745.79
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,966.84,765.4
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,993.77,782.69
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,1011.98,792.45
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,1026.44,799.73
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,1036.15,805.36
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,1042.04,808.55
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,1040.06,805.65
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,1034.23,800.4
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,1022.06,792.5
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,1006.18,782.26
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,983.0,767.11
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,956.48,749.76
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,923.32,727.75
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,887.31,703.64
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,843.56,673.76
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,797.9,642.16
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,752.15,610.16
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,698.39,571.53
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,636.36,524.35
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,574.82,474.6
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,503.52,416.78
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,435.12,358.9
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,353.77,288.42
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,279.37,221.07
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,185.84,129.57
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,89.0,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,61.13,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,166.93,120.07
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,239.96,195.59
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,324.23,272.9
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,393.32,335.84
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,467.54,400.93
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,531.02,455.4
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,596.6,509.67
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,648.97,550.46
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,705.14,591.72
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,753.84,627.27
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,801.24,661.23
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,841.44,688.05
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,879.47,712.9
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,909.7,732.19
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,937.03,749.35
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,962.97,764.1
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,976.15,769.8
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,984.81,773.95
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,989.91,775.82
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,893.38,706.26
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,767.73,613.34
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,736.8,590.94
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,704.38,566.48
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,597.74,483.72
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,494.2,401.88
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,419.16,342.43
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,331.61,271.79
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,361.19,297.52
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,372.52,308.11
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,341.16,283.3
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,310.44,258.83
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,273.79,228.63
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,238.12,198.77
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,201.0,167.48
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,165.11,136.49
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,124.12,100.51
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,85.52,66.2
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,44.64,28.72
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.91,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.46,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,42.45,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,123.38,86.93
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,189.01,151.98
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,265.97,221.53
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,329.44,278.47
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,398.18,338.16
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,232.05,199.24
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,23.77,15.27
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,324.51,280.35
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,637.69,533.89
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,371.25,315.46
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,54.8,41.76
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,71.7,56.34
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,89.33,71.14
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,80.7,63.66
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,72.62,56.71
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,102.46,81.81
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,133.67,107.7
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,135.56,109.16
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,137.51,110.74
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,83.88,65.66
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,34.47,23.79
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,101.91,80.95
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,176.24,142.76
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,124.9,100.1
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,76.17,59.29
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,145.93,118.67
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,235.41,193.09
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,264.41,218.13
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,291.51,241.58
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,341.83,284.78
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,384.05,320.22
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,336.72,280.76
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,281.83,235.14
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,294.37,245.5
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,297.84,246.42
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,233.43,189.86
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,167.95,132.17
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,95.26,66.86
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,17.15,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,8.19,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,65.96,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,178.85,125.1
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,252.71,201.15
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,338.0,278.28
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,408.18,340.98
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,480.37,403.24
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,367.42,310.12
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,190.23,158.29
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,458.98,386.6
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,727.62,594.97
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,776.28,625.15
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,816.02,649.79
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,857.19,675.32
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,896.24,698.86
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,926.93,718.42
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,954.62,735.91
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,976.46,748.42
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,994.9,758.66
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,1006.14,764.29
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,1013.68,767.62
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,1015.44,767.68
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,1013.41,765.42
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,1002.65,758.53
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,988.22,749.39
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,968.01,736.47
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,944.34,721.3
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,913.14,701.62
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,879.04,679.87
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,837.5,651.79
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,793.83,621.98
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,743.27,585.88
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,691.55,548.38
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,637.43,508.68
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,577.63,461.58
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,508.94,408.71
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,442.82,355.31
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,363.3,289.08
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,290.34,225.29
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,198.97,141.0
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,114.33,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,43.61,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,34.42,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,102.99,71.22
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,142.47,112.79
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,194.96,160.27
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,241.18,201.55
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,289.75,243.59
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,335.16,282.25
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,382.64,321.64
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,551.52,459.2
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,716.23,585.32
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,765.84,619.67
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,814.14,653.35
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,679.65,549.11
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,512.56,413.15
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,614.78,494.58
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,740.82,589.45
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,535.92,428.57
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,305.74,242.58
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,241.63,191.85
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,197.16,155.71
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,272.56,216.32
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,334.96,265.33
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,690.04,546.88
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,972.37,746.24
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,777.42,605.64
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,552.73,434.44
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,385.99,307.16
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,212.77,168.55
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,542.19,436.74
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,784.54,614.85
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,732.66,575.0
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,679.86,536.63
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,621.87,492.59
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,563.89,446.36
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,493.77,393.22
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,426.47,339.83
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,352.91,278.73
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,282.33,217.61
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,151.88,108.12
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.8,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,65.57,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,177.77,126.07
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,252.62,204.86
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,339.05,285.6
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,412.15,353.45
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,487.75,421.63
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,553.17,479.77
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,620.4,537.73
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,679.35,585.38
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,738.37,631.06
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,788.7,668.74
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,837.56,704.67
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,870.55,727.68
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,908.58,754.47
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,939.75,776.96
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,967.88,797.11
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,988.41,811.54
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,1005.48,823.46
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,1016.42,830.92
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,1023.68,835.81
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,910.79,748.47
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,768.39,635.35
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,897.03,737.74
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,992.58,809.92
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,776.65,644.41
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,531.33,442.26
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,724.85,607.71
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,877.67,729.04
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,842.49,702.4
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,797.26,668.55
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,597.85,509.47
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,395.52,338.37
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,355.9,305.24
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,317.13,271.89
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,274.98,235.36
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,233.86,198.8
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,187.44,156.78
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,143.72,116.39
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,85.6,63.12
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,20.44,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,9.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,68.55,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,184.88,133.08
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,260.65,213.19
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,347.94,294.1
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,420.49,360.84
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,494.75,426.84
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,560.81,483.25
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,628.61,538.87
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,687.56,584.44
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,746.39,627.57
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,796.67,662.44
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,845.43,695.24
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,887.48,722.62
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,918.68,741.62
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,949.49,761.02
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,977.23,777.95
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,997.8,788.79
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,1014.82,797.18
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,1025.42,802.59
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,1032.32,805.6
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,1031.34,801.92
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,1026.61,795.94
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,1014.8,786.78
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,999.39,775.39
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,976.75,758.67
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,950.86,739.97
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,927.05,726.22
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,891.42,704.08
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,849.48,676.08
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,805.36,646.23
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,752.67,610.16
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,698.96,572.63
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,637.21,526.98
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,575.97,478.79
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,504.69,420.68
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,439.99,365.66
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,359.63,296.18
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,286.28,230.29
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,156.5,118.08
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,38.52,0.95
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,61.84,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,168.85,120.72
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,243.08,196.95
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,329.03,274.82
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,303.06,257.31
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,251.89,215.04
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,292.48,250.27
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,334.61,285.34
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,377.68,319.79
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,421.77,354.12
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,621.64,515.53
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,816.68,658.6
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,857.01,682.68
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,894.96,706.59
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,926.24,724.87
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,954.59,740.96
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,774.72,612.21
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,549.84,439.54
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,545.28,437.48
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,539.77,432.8
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,526.02,421.51
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,511.63,409.85
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,497.85,399.5
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,483.64,388.83
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,375.14,303.72
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,286.65,232.37
