Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,470.54,383.96
2016,1,11,14,30,434.0,199.0,1.4,11.0,426.0,626.01,504.98
2016,1,11,14,45,395.0,192.5,1.4,11.5,390.0,556.89,450.97
2016,1,11,15,0,356.0,186.0,1.4,12.0,354.0,505.22,411.24
2016,1,11,15,15,569.0,133.0,1.3,11.5,375.0,606.86,493.76
2016,1,11,15,30,782.0,80.0,1.2,11.0,396.0,677.92,548.47
2016,1,11,15,45,752.0,75.5,1.1,11.0,352.0,617.94,502.23
2016,1,11,16,0,722.0,71.0,1.0,11.0,308.0,562.03,458.19
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.5,492.45,403.25
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,425.89,348.55
2016,1,11,16,45,558.5,52.0,0.85,9.5,165.5,349.13,283.49
2016,1,11,17,0,489.0,44.0,0.8,9.0,118.0,278.79,221.41
2016,1,11,17,15,364.0,32.5,0.85,8.5,76.0,191.4,143.1
2016,1,11,17,30,239.0,21.0,0.9,8.0,34.0,110.37,24.27
2016,1,11,17,45,119.5,10.5,0.95,7.5,17.0,40.35,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,70.71,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,190.37,135.25
2016,1,12,8,15,505.5,35.5,3.35,4.5,108.0,264.92,213.51
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,347.33,289.34
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,419.07,353.64
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,495.66,419.07
2016,1,12,9,15,770.5,59.0,2.7,8.0,302.0,560.82,472.11
2016,1,12,9,30,809.0,63.0,2.5,9.0,350.0,627.66,523.78
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.5,686.45,565.72
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,745.07,605.04
2016,1,12,10,15,881.0,71.0,2.05,12.0,475.0,787.97,631.29
2016,1,12,10,30,899.0,73.0,1.9,13.0,513.0,835.68,660.14
2016,1,12,10,45,912.0,74.5,1.8,14.0,544.5,876.7,683.72
2016,1,12,11,0,925.0,76.0,1.7,15.0,576.0,915.31,704.99
2016,1,12,11,15,933.5,77.5,1.6,15.0,599.5,947.19,723.82
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,975.98,740.35
2016,1,12,11,45,948.5,79.0,1.4,15.5,639.0,997.75,750.66
2016,1,12,12,0,955.0,79.0,1.3,16.0,655.0,1016.03,758.61
2016,1,12,12,15,957.0,79.5,1.25,16.0,662.0,1026.99,764.14
2016,1,12,12,30,959.0,80.0,1.2,16.0,669.0,1034.19,767.45
2016,1,12,12,45,958.5,79.5,1.15,16.0,667.5,1033.89,766.14
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,1029.77,762.63
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,1018.97,755.05
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,1004.45,745.35
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,983.37,732.58
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,958.86,717.73
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,927.96,696.84
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,894.12,674.1
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.5,851.52,646.39
2016,1,12,15,0,888.0,71.0,0.7,16.0,491.0,806.84,617.11
2016,1,12,15,15,868.0,68.5,0.55,15.5,451.0,762.66,587.28
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,710.16,551.2
2016,1,12,15,45,819.0,63.0,0.3,15.0,366.5,650.03,508.95
2016,1,12,16,0,790.0,60.0,0.2,15.0,322.0,590.13,464.06
2016,1,12,16,15,747.0,55.5,0.3,14.5,273.5,520.85,413.38
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,453.95,361.73
2016,1,12,16,45,635.5,45.0,0.55,13.5,176.0,375.87,298.74
2016,1,12,17,0,567.0,39.0,0.7,13.0,127.0,303.68,237.1
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.5,214.25,158.6
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,136.02,42.96
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,50.52,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,190.5,14.0,2.55,5.0,30.0,67.83,0.0
2016,1,13,8,0,381.0,28.0,2.9,6.0,60.0,183.4,129.47
2016,1,13,8,15,485.0,37.0,2.8,6.5,106.5,257.6,205.89
2016,1,13,8,30,589.0,46.0,2.7,7.0,153.0,343.22,283.39
2016,1,13,8,45,650.0,52.0,2.65,8.0,202.5,410.46,343.37
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,486.42,407.77
2016,1,13,9,15,703.0,64.5,2.8,10.0,284.5,525.06,440.21
2016,1,13,9,30,695.0,71.0,3.0,11.0,317.0,564.25,471.49
2016,1,13,9,45,769.0,72.0,3.2,12.0,375.5,645.94,534.84
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,734.61,599.68
2016,1,13,10,15,862.0,75.5,3.5,13.5,472.0,785.2,634.95
2016,1,13,10,30,881.0,78.0,3.6,14.0,510.0,834.35,668.83
2016,1,13,10,45,893.0,80.0,3.7,14.5,541.0,867.26,690.43
2016,1,13,11,0,905.0,82.0,3.8,15.0,572.0,905.19,715.6
2016,1,13,11,15,914.0,83.5,3.8,15.0,596.0,937.14,737.06
2016,1,13,11,30,923.0,85.0,3.8,15.0,620.0,966.09,756.38
2016,1,13,11,45,928.0,86.0,3.85,15.5,635.5,987.48,769.32
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,1005.42,779.96
2016,1,13,12,15,935.5,87.0,3.9,16.0,658.5,1016.16,786.85
2016,1,13,12,30,938.0,87.0,3.9,16.0,666.0,1023.21,791.42
2016,1,13,12,45,938.0,87.0,3.9,16.5,665.0,1024.1,790.45
2016,1,13,13,0,938.0,87.0,3.9,17.0,664.0,1021.24,787.12
2016,1,13,13,15,934.5,86.5,3.85,17.0,654.0,1010.67,779.81
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,996.46,770.21
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,975.29,756.27
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,950.78,740.12
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,919.34,718.82
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,885.06,695.51
2016,1,13,14,45,883.5,79.0,3.65,17.0,523.0,851.44,672.6
2016,1,13,15,0,869.0,77.0,3.6,17.0,490.0,807.51,642.03
2016,1,13,15,15,848.0,74.5,3.35,16.5,450.5,756.11,605.86
2016,1,13,15,30,827.0,72.0,3.1,16.0,411.0,703.58,568.33
2016,1,13,15,45,796.5,68.5,2.85,15.5,366.0,642.6,523.53
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,582.0,476.01
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,512.53,420.92
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,445.54,365.61
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,370.97,301.9
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,299.61,238.67
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,211.39,159.53
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,130.58,51.55
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,48.05,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,28.0,54.12,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,56.0,149.54,104.58
2016,1,14,8,15,380.0,43.5,3.05,9.5,100.0,221.27,175.31
2016,1,14,8,30,485.0,55.0,3.0,10.0,144.0,304.56,249.53
2016,1,14,8,45,555.5,62.0,3.0,11.0,192.5,376.18,312.33
2016,1,14,9,0,626.0,69.0,3.0,12.0,241.0,453.89,377.83
2016,1,14,9,15,669.0,75.0,3.25,12.5,287.5,519.26,432.33
2016,1,14,9,30,712.0,81.0,3.5,13.0,334.0,587.07,487.08
2016,1,14,9,45,744.5,84.0,3.8,14.0,377.0,645.87,532.48
2016,1,14,10,0,777.0,87.0,4.1,15.0,420.0,701.37,572.63
2016,1,14,10,15,587.0,139.0,4.15,15.5,403.0,640.76,522.88
2016,1,14,10,30,397.0,191.0,4.2,16.0,386.0,551.27,449.07
2016,1,14,10,45,424.5,198.0,4.3,16.5,418.0,611.12,494.5
2016,1,14,11,0,452.0,205.0,4.4,17.0,450.0,656.19,527.65
2016,1,14,11,15,366.5,234.0,4.4,17.0,438.5,607.97,488.29
2016,1,14,11,30,281.0,263.0,4.4,17.0,427.0,571.2,457.41
2016,1,14,11,45,371.5,250.0,4.45,17.5,472.5,645.51,515.23
2016,1,14,12,0,462.0,237.0,4.5,18.0,518.0,738.91,585.07
2016,1,14,12,15,447.5,244.0,4.55,18.0,518.5,737.39,582.94
2016,1,14,12,30,433.0,251.0,4.6,18.0,519.0,733.64,579.81
2016,1,14,12,45,438.5,249.0,4.65,18.5,520.0,737.28,581.77
2016,1,14,13,0,444.0,247.0,4.7,19.0,521.0,738.91,582.31
2016,1,14,13,15,654.5,175.5,4.7,19.0,573.0,863.24,677.44
2016,1,14,13,30,865.0,104.0,4.7,19.0,625.0,966.55,750.79
2016,1,14,13,45,589.0,178.5,4.75,19.0,529.0,780.21,616.92
2016,1,14,14,0,313.0,253.0,4.8,19.0,433.0,585.87,466.7
2016,1,14,14,15,573.0,174.5,4.75,19.0,486.5,735.76,587.35
2016,1,14,14,30,833.0,96.0,4.7,19.0,540.0,856.38,676.44
2016,1,14,14,45,821.0,92.5,4.7,19.0,508.0,816.78,648.02
2016,1,14,15,0,809.0,89.0,4.7,19.0,476.0,775.03,618.78
2016,1,14,15,15,787.0,86.0,4.5,18.5,437.5,724.3,582.61
2016,1,14,15,30,765.0,83.0,4.3,18.0,399.0,672.66,545.26
2016,1,14,15,45,734.5,78.5,4.1,18.0,355.5,616.57,502.28
2016,1,14,16,0,704.0,74.0,3.9,18.0,312.0,557.5,455.14
2016,1,14,16,15,658.5,68.5,3.55,17.0,265.0,489.4,400.78
2016,1,14,16,30,613.0,63.0,3.2,16.0,218.0,424.18,346.79
2016,1,14,16,45,544.0,55.0,2.85,15.5,170.5,348.02,281.55
2016,1,14,17,0,475.0,47.0,2.5,15.0,123.0,278.2,219.81
2016,1,14,17,15,358.0,35.0,2.5,14.5,81.0,193.29,144.88
2016,1,14,17,30,241.0,23.0,2.5,14.0,39.0,116.1,52.0
2016,1,14,17,45,120.5,11.5,2.55,13.5,19.5,41.94,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,33.0,77.11,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,66.0,201.83,142.65
2016,1,15,8,15,562.0,32.5,4.4,7.5,114.5,278.74,222.47
2016,1,15,8,30,665.0,40.0,4.3,8.0,163.0,366.48,302.68
2016,1,15,8,45,727.5,44.5,4.2,9.0,214.0,440.25,368.68
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,519.03,435.86
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,579.61,486.58
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,645.62,539.45
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,704.35,581.54
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,762.81,621.76
2016,1,15,10,15,930.5,60.5,3.5,13.5,490.5,812.5,654.89
2016,1,15,10,30,947.0,62.0,3.3,14.0,529.0,860.44,685.83
2016,1,15,10,45,958.5,63.0,3.1,15.0,561.0,901.43,709.6
2016,1,15,11,0,970.0,64.0,2.9,16.0,593.0,939.75,730.79
2016,1,15,11,15,977.0,65.0,2.7,16.0,617.0,971.12,749.31
2016,1,15,11,30,984.0,66.0,2.5,16.0,641.0,999.17,765.25
2016,1,15,11,45,984.0,69.0,2.3,16.5,656.5,1019.69,774.34
2016,1,15,12,0,984.0,72.0,2.1,17.0,672.0,1036.36,780.67
2016,1,15,12,15,985.0,72.5,1.95,17.0,679.0,1046.95,785.0
2016,1,15,12,30,986.0,73.0,1.8,17.0,686.0,1053.63,786.8
2016,1,15,12,45,985.0,73.0,1.65,17.5,684.5,1053.8,782.94
2016,1,15,13,0,984.0,73.0,1.5,18.0,683.0,1050.01,776.66
2016,1,15,13,15,980.0,72.5,1.45,18.0,673.0,1038.79,768.94
2016,1,15,13,30,976.0,72.0,1.4,18.0,663.0,1023.75,759.01
2016,1,15,13,45,968.0,72.0,1.35,18.5,644.0,1001.88,743.45
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,976.54,725.86
2016,1,15,14,15,950.5,70.5,1.35,18.5,599.0,944.67,708.42
2016,1,15,14,30,941.0,69.0,1.4,18.0,573.0,909.76,688.77
2016,1,15,14,45,924.5,68.5,1.45,18.0,539.0,867.43,662.48
2016,1,15,15,0,908.0,68.0,1.5,18.0,505.0,822.97,634.34
2016,1,15,15,15,888.5,65.5,1.35,17.5,465.0,771.85,599.93
2016,1,15,15,30,869.0,63.0,1.2,17.0,425.0,719.43,564.09
2016,1,15,15,45,839.0,60.5,1.1,17.0,379.5,664.39,525.16
2016,1,15,16,0,809.0,58.0,1.0,17.0,334.0,603.52,479.44
2016,1,15,16,15,767.0,54.0,0.9,16.5,285.0,534.37,426.33
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,467.48,372.82
2016,1,15,16,45,657.5,44.5,0.7,16.0,186.0,389.08,307.64
2016,1,15,17,0,590.0,39.0,0.6,16.0,136.0,316.48,244.91
2016,1,15,17,15,471.5,30.0,0.65,15.5,90.5,227.55,168.41
2016,1,15,17,30,353.0,21.0,0.7,15.0,45.0,147.8,73.49
2016,1,15,17,45,176.5,10.5,0.75,14.5,22.5,55.87,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.45,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.88,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.5,2.5,2.19,0.0
2016,1,16,8,30,0.0,4.0,1.6,9.0,4.0,3.51,0.0
2016,1,16,8,45,0.0,5.5,1.8,9.5,5.5,4.83,0.0
2016,1,16,9,0,0.0,7.0,2.0,10.0,7.0,6.15,0.0
2016,1,16,9,15,0.0,9.0,2.0,10.0,9.0,7.91,1.27
2016,1,16,9,30,0.0,11.0,2.0,10.0,11.0,9.67,2.81
2016,1,16,9,45,0.0,12.5,2.0,10.5,12.5,11.0,3.93
2016,1,16,10,0,0.0,14.0,2.0,11.0,14.0,12.32,5.04
2016,1,16,10,15,0.0,15.0,2.0,11.0,15.0,13.21,5.79
2016,1,16,10,30,0.0,16.0,2.0,11.0,16.0,14.1,6.53
2016,1,16,10,45,0.0,14.5,2.0,11.5,14.5,12.78,5.35
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,11.46,4.18
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,38.44,27.17
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,65.52,50.02
2016,1,16,11,45,131.5,179.0,2.75,12.5,260.0,318.18,262.48
2016,1,16,12,0,263.0,284.0,3.0,13.0,446.0,587.19,472.82
2016,1,16,12,15,586.0,190.0,3.5,13.5,554.5,809.72,646.72
2016,1,16,12,30,909.0,96.0,4.0,14.0,663.0,1008.08,788.78
2016,1,16,12,45,922.5,91.0,4.55,14.5,666.0,1016.26,795.77
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,1020.66,802.31
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,1011.29,797.52
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,998.26,790.23
2016,1,16,13,45,924.5,84.5,5.75,15.0,633.5,977.89,777.96
2016,1,16,14,0,918.0,84.0,6.0,15.0,616.0,954.15,763.14
2016,1,16,14,15,907.5,83.0,6.15,14.5,590.0,923.01,743.55
2016,1,16,14,30,897.0,82.0,6.3,14.0,564.0,889.03,721.62
2016,1,16,14,45,484.5,146.5,6.5,14.0,405.0,596.59,495.48
2016,1,16,15,0,72.0,211.0,6.7,14.0,246.0,279.02,229.54
2016,1,16,15,15,38.5,179.0,6.85,13.0,197.5,214.38,176.69
2016,1,16,15,30,5.0,147.0,7.0,12.0,149.0,142.89,116.55
2016,1,16,15,45,2.5,130.5,7.2,11.5,131.5,124.96,101.77
2016,1,16,16,0,0.0,114.0,7.4,11.0,114.0,107.34,87.03
2016,1,16,16,15,281.0,95.5,7.35,10.0,168.5,293.82,251.23
2016,1,16,16,30,562.0,77.0,7.3,9.0,223.0,413.5,352.72
2016,1,16,16,45,475.5,68.5,7.25,8.5,174.0,330.02,278.17
2016,1,16,17,0,389.0,60.0,7.2,8.0,125.0,254.97,209.89
2016,1,16,17,15,281.0,44.5,6.9,7.0,83.0,174.84,137.06
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,102.84,57.73
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,36.01,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.5,0.7,1.5,32.0,72.04,0.0
2016,1,17,8,0,421.0,27.0,0.7,2.0,64.0,189.08,135.93
2016,1,17,8,15,522.0,35.0,0.85,2.5,111.5,263.85,211.74
2016,1,17,8,30,623.0,43.0,1.0,3.0,159.0,349.11,288.95
2016,1,17,8,45,680.5,48.5,1.2,4.0,208.5,419.48,351.71
2016,1,17,9,0,738.0,54.0,1.4,5.0,258.0,494.42,415.77
2016,1,17,9,15,775.0,58.0,1.5,5.5,306.0,559.21,469.53
2016,1,17,9,30,812.0,62.0,1.6,6.0,354.0,625.6,522.55
2016,1,17,9,45,833.0,66.0,1.7,7.0,397.0,681.93,563.86
2016,1,17,10,0,854.0,70.0,1.8,8.0,440.0,737.67,602.74
2016,1,17,10,15,871.5,72.0,1.9,8.5,478.0,787.24,637.25
2016,1,17,10,30,889.0,74.0,2.0,9.0,516.0,827.92,664.79
2016,1,17,10,45,897.0,77.5,2.1,9.5,546.5,867.4,691.24
2016,1,17,11,0,905.0,81.0,2.2,10.0,577.0,904.21,715.56
2016,1,17,11,15,913.0,82.5,2.25,10.0,601.0,935.69,736.8
2016,1,17,11,30,921.0,84.0,2.3,10.0,625.0,964.14,755.96
2016,1,17,11,45,922.5,86.0,2.35,10.5,640.0,983.86,767.72
2016,1,17,12,0,924.0,88.0,2.4,11.0,655.0,1000.02,777.19
2016,1,17,12,15,925.5,88.5,2.45,11.0,662.5,1010.72,784.5
2016,1,17,12,30,927.0,89.0,2.5,11.0,670.0,1017.74,789.52
2016,1,17,12,45,924.0,90.0,2.55,11.5,668.5,1017.29,788.17
2016,1,17,13,0,921.0,91.0,2.6,12.0,667.0,1013.12,784.52
2016,1,17,13,15,917.5,90.5,2.7,12.0,657.5,1002.97,778.91
2016,1,17,13,30,914.0,90.0,2.8,12.0,648.0,989.22,770.96
2016,1,17,13,45,906.0,89.5,2.9,12.0,630.0,967.75,757.69
2016,1,17,14,0,898.0,89.0,3.0,12.0,612.0,943.02,742.17
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.5,920.91,728.1
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,886.85,705.39
2016,1,17,14,45,859.5,85.0,3.15,12.0,527.5,843.59,675.89
2016,1,17,15,0,841.0,84.0,3.2,12.0,494.0,798.43,644.66
2016,1,17,15,15,701.5,103.0,3.05,11.5,427.0,686.01,562.12
2016,1,17,15,30,562.0,122.0,2.9,11.0,360.0,575.91,477.3
2016,1,17,15,45,530.0,116.0,2.75,11.0,321.5,516.5,430.47
2016,1,17,16,0,498.0,110.0,2.6,11.0,283.0,464.31,387.9
2016,1,17,16,15,473.0,97.0,2.25,10.0,242.0,409.89,343.47
2016,1,17,16,30,448.0,84.0,1.9,9.0,201.0,356.93,298.72
2016,1,17,16,45,399.5,70.5,1.6,8.5,159.0,293.65,243.49
2016,1,17,17,0,351.0,57.0,1.3,8.0,117.0,235.08,190.85
2016,1,17,17,15,272.5,41.5,1.3,7.5,78.5,167.85,130.39
2016,1,17,17,30,194.0,26.0,1.3,7.0,40.0,106.3,62.8
2016,1,17,17,45,97.0,13.0,1.35,7.0,20.0,37.52,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,169.5,15.5,2.2,2.0,30.5,73.84,0.0
2016,1,18,8,0,339.0,31.0,2.5,3.0,61.0,168.88,122.35
2016,1,18,8,15,444.0,41.0,2.45,3.5,107.5,242.21,195.73
2016,1,18,8,30,549.0,51.0,2.4,4.0,154.0,327.07,272.84
2016,1,18,8,45,612.0,58.0,2.4,5.0,203.5,397.97,336.14
2016,1,18,9,0,675.0,65.0,2.4,6.0,253.0,474.3,401.39
2016,1,18,9,15,716.0,70.0,2.35,6.5,301.0,539.74,455.8
2016,1,18,9,30,757.0,75.0,2.3,7.0,349.0,604.04,507.23
2016,1,18,9,45,785.5,79.0,2.3,7.5,393.0,663.53,552.8
2016,1,18,10,0,814.0,83.0,2.3,8.0,437.0,723.12,595.59
2016,1,18,10,15,834.0,86.0,2.2,8.5,476.0,774.61,630.48
2016,1,18,10,30,854.0,89.0,2.1,9.0,515.0,824.82,663.5
2016,1,18,10,45,869.0,90.5,2.05,9.5,547.0,867.39,690.67
2016,1,18,11,0,884.0,92.0,2.0,10.0,579.0,907.73,715.82
2016,1,18,11,15,894.0,93.5,1.95,10.5,604.0,941.07,735.69
2016,1,18,11,30,904.0,95.0,1.9,11.0,629.0,971.45,753.33
2016,1,18,11,45,915.5,94.0,1.85,11.5,646.5,987.42,761.03
2016,1,18,12,0,927.0,93.0,1.8,12.0,664.0,1009.51,773.05
2016,1,18,12,15,930.0,93.5,1.7,12.0,672.5,1021.78,779.07
2016,1,18,12,30,933.0,94.0,1.6,12.0,681.0,1030.37,782.8
2016,1,18,12,45,934.5,93.0,1.55,12.5,680.5,1031.95,781.4
2016,1,18,13,0,936.0,92.0,1.5,13.0,680.0,1029.76,777.78
2016,1,18,13,15,933.0,91.5,1.35,13.0,671.0,1020.06,769.1
2016,1,18,13,30,930.0,91.0,1.2,13.0,662.0,1006.69,758.16
2016,1,18,13,45,924.5,90.0,1.1,13.5,644.5,986.77,742.64
2016,1,18,14,0,919.0,89.0,1.0,14.0,627.0,963.43,725.12
2016,1,18,14,15,909.0,87.5,0.9,14.0,601.0,932.18,703.84
2016,1,18,14,30,899.0,86.0,0.8,14.0,575.0,906.31,686.29
2016,1,18,14,45,888.0,82.5,0.75,14.0,542.5,865.69,659.72
2016,1,18,15,0,877.0,79.0,0.7,14.0,510.0,822.64,631.48
2016,1,18,15,15,857.0,76.5,0.7,14.0,470.0,771.67,598.29
2016,1,18,15,30,837.0,74.0,0.7,14.0,430.0,719.44,563.62
2016,1,18,15,45,808.0,71.0,0.75,14.0,385.0,659.46,523.14
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,599.65,479.61
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,530.36,427.95
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,463.32,375.49
2016,1,18,16,45,628.5,51.5,0.85,11.0,193.0,388.56,314.45
2016,1,18,17,0,562.0,45.0,0.9,10.0,143.0,316.73,252.89
2016,1,18,17,15,449.0,35.5,1.0,9.5,97.0,230.36,177.21
2016,1,18,17,30,336.0,26.0,1.1,9.0,51.0,154.22,95.5
2016,1,18,17,45,168.0,13.0,1.25,8.5,25.5,56.5,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.5,3.3,6.5,29.0,62.5,0.0
2016,1,19,8,0,251.0,35.0,3.4,7.0,58.0,142.92,102.58
2016,1,19,8,15,354.5,48.0,3.5,7.0,102.5,212.64,170.33
2016,1,19,8,30,458.0,61.0,3.6,7.0,147.0,295.24,245.01
2016,1,19,8,45,523.0,70.0,3.75,7.5,195.0,365.1,307.78
2016,1,19,9,0,588.0,79.0,3.9,8.0,243.0,440.6,373.47
2016,1,19,9,15,632.0,85.5,4.1,8.5,290.0,505.83,428.98
2016,1,19,9,30,676.0,92.0,4.3,9.0,337.0,573.64,485.01
2016,1,19,9,45,711.0,95.5,4.55,10.0,381.0,633.86,532.76
2016,1,19,10,0,746.0,99.0,4.8,11.0,425.0,694.93,579.19
2016,1,19,10,15,494.5,160.0,5.15,11.5,384.0,591.3,493.27
2016,1,19,10,30,243.0,221.0,5.5,12.0,343.0,459.66,381.85
2016,1,19,10,45,325.0,220.5,5.9,13.0,394.0,536.34,444.3
2016,1,19,11,0,407.0,220.0,6.3,14.0,445.0,617.05,508.21
2016,1,19,11,15,626.5,165.5,6.35,14.5,528.5,787.65,642.98
2016,1,19,11,30,846.0,111.0,6.4,15.0,612.0,937.08,752.96
2016,1,19,11,45,642.5,179.5,6.5,16.0,566.0,844.37,679.9
2016,1,19,12,0,439.0,248.0,6.6,17.0,520.0,729.66,586.44
2016,1,19,12,15,389.5,264.5,6.5,17.0,508.0,688.4,553.79
2016,1,19,12,30,340.0,281.0,6.4,17.0,496.0,662.05,531.79
2016,1,19,12,45,371.0,273.0,6.35,17.0,507.5,683.26,548.87
2016,1,19,13,0,402.0,265.0,6.3,17.0,519.0,702.93,564.61
2016,1,19,13,15,394.5,263.0,6.2,17.0,509.0,690.64,554.94
2016,1,19,13,30,387.0,261.0,6.1,17.0,499.0,676.89,544.36
2016,1,19,13,45,535.0,206.0,6.0,17.5,526.0,764.26,613.66
2016,1,19,14,0,683.0,151.0,5.9,18.0,553.0,834.9,666.73
2016,1,19,14,15,424.0,202.5,5.8,18.0,449.0,637.11,513.78
2016,1,19,14,30,165.0,254.0,5.7,18.0,345.0,427.47,344.98
2016,1,19,14,45,190.0,237.0,5.6,18.0,336.0,424.29,344.29
2016,1,19,15,0,215.0,220.0,5.5,18.0,327.0,419.09,341.39
2016,1,19,15,15,462.0,162.0,5.15,17.5,367.5,563.45,461.18
2016,1,19,15,30,709.0,104.0,4.8,17.0,408.0,665.62,544.26
2016,1,19,15,45,674.5,99.0,4.45,17.0,364.0,604.43,494.75
2016,1,19,16,0,640.0,94.0,4.1,17.0,320.0,544.24,446.1
2016,1,19,16,15,593.5,87.0,3.6,16.5,273.5,476.09,390.82
2016,1,19,16,30,547.0,80.0,3.1,16.0,227.0,410.91,336.4
2016,1,19,16,45,484.0,69.5,2.7,15.5,180.0,337.46,273.99
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,269.69,214.69
2016,1,19,17,15,314.5,45.0,2.15,14.5,90.0,188.45,144.05
2016,1,19,17,30,208.0,31.0,2.0,14.0,47.0,119.02,75.17
2016,1,19,17,45,104.0,15.5,1.95,13.5,23.5,41.86,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.0,2.65,3.5,29.0,61.35,0.0
2016,1,20,8,0,239.0,36.0,2.7,4.0,58.0,139.61,101.74
2016,1,20,8,15,341.0,49.5,2.6,4.5,102.5,208.18,168.1
2016,1,20,8,30,443.0,63.0,2.5,5.0,147.0,289.81,241.56
2016,1,20,8,45,514.5,71.5,2.45,5.5,196.0,361.81,305.76
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,440.05,373.08
2016,1,20,9,15,630.0,86.5,2.25,6.5,292.0,505.26,427.07
2016,1,20,9,30,674.0,93.0,2.1,7.0,339.0,573.05,480.88
2016,1,20,9,45,709.5,96.5,1.95,8.0,383.0,633.64,525.93
2016,1,20,10,0,745.0,100.0,1.8,9.0,427.0,695.11,568.95
2016,1,20,10,15,407.0,159.5,1.55,9.5,340.5,521.99,428.57
2016,1,20,10,30,69.0,219.0,1.3,10.0,254.0,285.06,232.75
2016,1,20,10,45,68.0,234.0,1.05,10.5,270.5,302.45,246.46
2016,1,20,11,0,67.0,249.0,0.8,11.0,287.0,319.79,258.38
2016,1,20,11,15,41.5,233.0,0.8,11.5,257.0,278.0,223.75
2016,1,20,11,30,16.0,217.0,0.8,12.0,227.0,220.87,177.03
2016,1,20,11,45,28.5,240.5,0.8,12.5,258.5,274.43,219.69
2016,1,20,12,0,41.0,264.0,0.8,13.0,290.0,313.74,249.83
2016,1,20,12,15,39.5,265.5,1.2,13.5,290.5,314.0,250.15
2016,1,20,12,30,38.0,267.0,1.6,14.0,291.0,314.28,250.52
2016,1,20,12,45,35.5,263.5,2.0,14.5,286.5,307.72,245.41
2016,1,20,13,0,33.0,260.0,2.4,15.0,282.0,301.2,240.27
2016,1,20,13,15,46.5,268.0,2.6,15.0,298.0,323.72,258.81
2016,1,20,13,30,60.0,276.0,2.8,15.0,314.0,346.15,277.17
2016,1,20,13,45,78.0,275.5,3.05,15.0,322.5,362.43,291.04
2016,1,20,14,0,96.0,275.0,3.3,15.0,331.0,378.11,304.49
2016,1,20,14,15,199.5,258.0,3.35,15.0,369.5,466.46,377.2
2016,1,20,14,30,303.0,241.0,3.4,15.0,408.0,548.52,443.34
2016,1,20,14,45,521.0,179.5,3.45,15.0,446.5,667.87,539.83
2016,1,20,15,0,739.0,118.0,3.5,15.0,485.0,763.44,614.09
2016,1,20,15,15,715.0,114.0,3.35,14.5,446.5,712.08,576.77
2016,1,20,15,30,691.0,110.0,3.2,14.0,408.0,660.13,539.07
2016,1,20,15,45,648.5,106.5,3.1,14.0,363.5,595.63,488.98
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,532.72,439.02
2016,1,20,16,15,558.0,95.0,2.7,13.5,272.5,463.94,383.41
2016,1,20,16,30,510.0,87.0,2.4,13.0,226.0,395.81,326.81
2016,1,20,16,45,436.0,76.5,2.15,13.0,178.5,319.91,261.83
2016,1,20,17,0,362.0,66.0,1.9,13.0,131.0,251.42,201.74
2016,1,20,17,15,262.5,49.5,1.75,12.5,88.5,174.14,134.48
2016,1,20,17,30,163.0,33.0,1.6,12.0,46.0,107.76,70.64
2016,1,20,17,45,81.5,16.5,1.45,11.5,23.0,36.85,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,162.0,16.0,3.75,10.5,31.0,71.9,0.0
2016,1,21,8,0,324.0,32.0,4.1,11.0,62.0,163.26,116.43
2016,1,21,8,15,428.5,42.0,4.45,11.0,108.0,235.45,186.15
2016,1,21,8,30,533.0,52.0,4.8,11.0,154.0,319.14,261.73
2016,1,21,8,45,605.0,58.0,5.15,11.5,205.0,392.66,327.71
2016,1,21,9,0,677.0,64.0,5.5,12.0,256.0,472.55,397.3
2016,1,21,9,15,718.5,69.0,5.9,12.0,304.5,538.55,454.63
2016,1,21,9,30,760.0,74.0,6.3,12.0,353.0,603.77,510.1
2016,1,21,9,45,788.5,78.0,6.7,12.5,397.5,663.6,558.59
2016,1,21,10,0,817.0,82.0,7.1,13.0,442.0,723.55,604.77
2016,1,21,10,15,836.0,85.0,7.4,13.0,481.0,774.64,644.26
2016,1,21,10,30,855.0,88.0,7.7,13.0,520.0,824.38,682.44
2016,1,21,10,45,861.5,92.5,8.0,13.0,550.5,863.61,712.28
2016,1,21,11,0,868.0,97.0,8.3,13.0,581.0,900.15,740.05
2016,1,21,11,15,536.5,190.0,8.4,13.0,493.0,727.49,602.96
2016,1,21,11,30,205.0,283.0,8.5,13.0,405.0,505.79,417.13
2016,1,21,11,45,109.5,253.0,8.65,13.0,318.5,382.79,315.26
2016,1,21,12,0,14.0,223.0,8.8,13.0,232.0,224.66,182.33
2016,1,21,12,15,215.0,244.0,8.75,13.0,381.5,495.1,409.82
2016,1,21,12,30,416.0,265.0,8.7,13.0,531.0,717.1,590.52
2016,1,21,12,45,657.5,183.5,8.65,13.5,603.0,885.75,724.83
2016,1,21,13,0,899.0,102.0,8.6,14.0,675.0,1018.78,823.92
2016,1,21,13,15,896.5,101.5,8.35,14.0,666.5,1009.86,816.04
2016,1,21,13,30,894.0,101.0,8.1,14.0,658.0,997.32,806.12
2016,1,21,13,45,488.0,187.0,7.9,14.0,490.0,699.04,575.45
2016,1,21,14,0,82.0,273.0,7.7,14.0,322.0,362.41,295.95
2016,1,21,14,15,482.0,181.5,7.55,14.0,450.0,666.2,551.66
2016,1,21,14,30,882.0,90.0,7.4,14.0,578.0,899.83,734.76
2016,1,21,14,45,868.0,88.0,7.25,14.0,546.0,859.02,703.42
2016,1,21,15,0,854.0,86.0,7.1,14.0,514.0,815.99,671.33
2016,1,21,15,15,836.0,83.0,7.05,13.5,475.5,766.7,635.69
2016,1,21,15,30,818.0,80.0,7.0,13.0,437.0,716.02,598.41
2016,1,21,15,45,802.5,74.0,6.95,13.0,394.0,662.53,557.13
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,608.09,512.63
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,540.6,456.87
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,475.0,400.81
2016,1,21,16,45,662.0,51.0,5.75,10.5,205.0,403.99,337.68
2016,1,21,17,0,615.0,43.0,5.4,10.0,156.0,336.71,275.68
2016,1,21,17,15,506.5,34.5,5.05,9.5,108.0,249.4,196.12
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,178.1,121.83
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,65.36,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
