Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,214.0,15.0,4.75,1.5,35.0,85.32,0.0
2016,1,22,8,0,428.0,30.0,5.0,2.0,70.0,196.06,145.36
2016,1,22,8,15,529.0,38.5,5.3,2.5,119.0,270.86,221.08
2016,1,22,8,30,630.0,47.0,5.6,3.0,168.0,353.33,298.58
2016,1,22,8,45,690.5,52.5,5.9,3.5,220.0,426.01,366.48
2016,1,22,9,0,751.0,58.0,6.2,4.0,272.0,503.51,436.47
2016,1,22,9,15,789.0,62.0,6.25,4.5,321.5,570.02,494.69
2016,1,22,9,30,827.0,66.0,6.3,5.0,371.0,638.21,552.33
2016,1,22,9,45,855.0,68.5,6.35,5.5,416.5,698.82,600.93
2016,1,22,10,0,883.0,71.0,6.4,6.0,462.0,759.36,647.24
2016,1,22,10,15,900.5,73.5,6.35,6.5,502.0,804.41,679.97
2016,1,22,10,30,918.0,76.0,6.3,7.0,542.0,854.1,715.83
2016,1,22,10,45,933.0,77.0,6.3,7.5,575.0,897.91,746.79
2016,1,22,11,0,948.0,78.0,6.3,8.0,608.0,939.37,775.61
2016,1,22,11,15,956.5,79.0,6.2,8.0,633.5,972.3,798.61
2016,1,22,11,30,965.0,80.0,6.1,8.0,659.0,1002.05,819.14
2016,1,22,11,45,968.5,81.5,6.1,8.5,676.0,1024.3,833.16
2016,1,22,12,0,972.0,83.0,6.1,9.0,693.0,1042.87,844.54
2016,1,22,12,15,974.5,83.5,6.05,9.0,701.5,1055.46,852.87
2016,1,22,12,30,977.0,84.0,6.0,9.0,710.0,1064.16,858.53
2016,1,22,12,45,978.0,83.0,6.0,9.5,709.5,1065.62,857.85
2016,1,22,13,0,979.0,82.0,6.0,10.0,709.0,1063.12,854.5
2016,1,22,13,15,976.0,82.0,5.9,10.0,700.0,1054.0,847.43
2016,1,22,13,30,973.0,82.0,5.8,10.0,691.0,1041.01,837.75
2016,1,22,13,45,968.0,80.5,5.75,10.5,673.5,1020.5,821.55
2016,1,22,14,0,963.0,79.0,5.7,11.0,656.0,996.36,802.93
2016,1,22,14,15,954.5,78.0,5.6,11.0,630.0,966.19,781.16
2016,1,22,14,30,946.0,77.0,5.5,11.0,604.0,932.86,757.13
2016,1,22,14,45,931.5,75.5,5.45,11.0,570.0,890.86,726.91
2016,1,22,15,0,917.0,74.0,5.4,11.0,536.0,846.51,694.75
2016,1,22,15,15,898.5,72.0,5.25,10.5,496.0,796.37,658.59
2016,1,22,15,30,880.0,70.0,5.1,10.0,456.0,750.9,625.61
2016,1,22,15,45,855.0,66.5,4.95,10.0,410.0,691.17,579.74
2016,1,22,16,0,830.0,63.0,4.8,10.0,364.0,631.17,531.57
2016,1,22,16,15,791.0,59.0,4.25,9.0,314.0,562.24,474.39
2016,1,22,16,30,752.0,55.0,3.7,8.0,264.0,495.15,417.21
2016,1,22,16,45,692.5,49.0,3.2,7.5,212.5,417.85,349.28
2016,1,22,17,0,633.0,43.0,2.7,7.0,161.0,345.47,283.37
2016,1,22,17,15,528.5,35.0,2.5,6.0,112.5,259.04,205.34
2016,1,22,17,30,424.0,27.0,2.3,5.0,64.0,183.65,129.19
2016,1,22,17,45,212.0,13.5,2.1,4.5,32.0,69.52,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.5,14.0,1.25,0.5,35.0,85.28,0.0
2016,1,23,8,0,437.0,28.0,1.4,1.0,70.0,192.45,142.59
2016,1,23,8,15,536.0,36.0,1.35,1.5,119.0,267.03,216.13
2016,1,23,8,30,635.0,44.0,1.3,2.0,168.0,352.04,293.27
2016,1,23,8,45,693.5,49.5,1.3,3.0,219.0,423.74,356.74
2016,1,23,9,0,752.0,55.0,1.3,4.0,270.0,500.2,421.14
2016,1,23,9,15,789.0,59.0,1.3,4.5,319.5,566.11,475.03
2016,1,23,9,30,826.0,63.0,1.3,5.0,369.0,633.64,527.91
2016,1,23,9,45,851.5,65.5,1.3,6.0,414.0,692.48,569.9
2016,1,23,10,0,877.0,68.0,1.3,7.0,459.0,744.84,604.76
2016,1,23,10,15,894.5,70.5,1.3,7.5,498.5,795.98,638.89
2016,1,23,10,30,912.0,73.0,1.3,8.0,538.0,845.56,671.14
2016,1,23,10,45,924.0,74.5,1.35,8.5,570.5,887.34,698.03
2016,1,23,11,0,936.0,76.0,1.4,9.0,603.0,926.62,722.96
2016,1,23,11,15,944.0,77.5,1.4,9.5,628.0,959.51,742.52
2016,1,23,11,30,952.0,79.0,1.4,10.0,653.0,989.24,759.87
2016,1,23,11,45,954.5,81.0,1.45,10.5,669.5,1011.03,772.71
2016,1,23,12,0,957.0,83.0,1.5,11.0,686.0,1029.14,783.27
2016,1,23,12,15,959.0,83.5,1.6,11.5,694.5,1041.17,790.8
2016,1,23,12,30,961.0,84.0,1.7,12.0,703.0,1049.38,795.98
2016,1,23,12,45,960.0,84.0,1.8,12.5,702.5,1050.15,796.41
2016,1,23,13,0,959.0,84.0,1.9,13.0,702.0,1047.03,794.47
2016,1,23,13,15,956.0,83.5,2.0,13.0,692.5,1037.48,789.85
2016,1,23,13,30,953.0,83.0,2.1,13.0,683.0,1024.14,782.84
2016,1,23,13,45,947.0,82.5,2.25,13.5,665.5,1004.24,770.62
2016,1,23,14,0,941.0,82.0,2.4,14.0,648.0,980.82,755.98
2016,1,23,14,15,932.0,80.5,2.45,14.0,622.5,950.09,736.57
2016,1,23,14,30,923.0,79.0,2.5,14.0,597.0,916.3,714.97
2016,1,23,14,45,910.0,77.0,2.55,14.0,563.5,875.64,688.34
2016,1,23,15,0,897.0,75.0,2.6,14.0,530.0,832.6,659.72
2016,1,23,15,15,878.5,73.0,2.55,13.5,490.5,783.16,626.48
2016,1,23,15,30,860.0,71.0,2.5,13.0,451.0,738.46,596.2
2016,1,23,15,45,833.5,68.0,2.45,13.0,405.5,679.1,553.15
2016,1,23,16,0,807.0,65.0,2.4,13.0,360.0,619.63,507.79
2016,1,23,16,15,768.5,60.5,2.15,12.0,311.0,551.41,454.2
2016,1,23,16,30,730.0,56.0,1.9,11.0,262.0,485.06,400.04
2016,1,23,16,45,670.5,50.5,1.7,10.0,211.5,409.34,336.32
2016,1,23,17,0,611.0,45.0,1.5,9.0,161.0,338.5,274.14
2016,1,23,17,15,509.0,36.5,1.55,8.5,113.0,256.94,201.57
2016,1,23,17,30,407.0,28.0,1.6,8.0,65.0,183.74,129.84
2016,1,23,17,45,203.5,14.0,1.7,7.5,32.5,79.05,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.5,3.7,3.0,34.5,80.42,0.0
2016,1,24,8,0,390.0,31.0,4.0,4.0,69.0,183.23,135.82
2016,1,24,8,15,492.0,40.5,4.05,4.5,117.5,257.37,208.28
2016,1,24,8,30,594.0,50.0,4.1,5.0,166.0,342.81,286.5
2016,1,24,8,45,474.0,74.5,4.2,6.0,183.5,342.68,291.02
2016,1,24,9,0,354.0,99.0,4.3,7.0,201.0,326.63,279.0
2016,1,24,9,15,571.0,85.5,4.6,7.5,283.5,466.78,399.57
2016,1,24,9,30,788.0,72.0,4.9,8.0,366.0,619.01,526.7
2016,1,24,9,45,814.0,76.0,5.2,9.0,411.0,678.54,573.16
2016,1,24,10,0,840.0,80.0,5.5,10.0,456.0,737.95,617.43
2016,1,24,10,15,858.5,82.5,5.65,10.5,495.0,789.2,655.09
2016,1,24,10,30,877.0,85.0,5.8,11.0,534.0,839.0,691.17
2016,1,24,10,45,890.0,87.0,5.95,12.0,566.5,881.76,720.13
2016,1,24,11,0,903.0,89.0,6.1,13.0,599.0,913.69,740.65
2016,1,24,11,15,911.5,90.5,6.1,13.5,624.0,946.27,762.18
2016,1,24,11,30,920.0,92.0,6.1,14.0,649.0,975.83,781.34
2016,1,24,11,45,923.0,93.5,6.2,14.5,665.5,996.96,794.93
2016,1,24,12,0,926.0,95.0,6.3,15.0,682.0,1014.56,806.06
2016,1,24,12,15,928.0,95.5,6.25,15.0,690.0,1026.36,813.74
2016,1,24,12,30,930.0,96.0,6.2,15.0,698.0,1034.44,818.92
2016,1,24,12,45,927.5,97.0,6.2,15.5,697.0,1034.96,817.58
2016,1,24,13,0,925.0,98.0,6.2,16.0,696.0,1031.69,813.75
2016,1,24,13,15,636.5,188.5,6.1,16.0,598.0,866.34,692.44
2016,1,24,13,30,348.0,279.0,6.0,16.0,500.0,661.34,531.68
2016,1,24,13,45,625.0,187.5,5.95,16.5,570.5,837.09,671.41
2016,1,24,14,0,902.0,96.0,5.9,17.0,641.0,972.01,769.04
2016,1,24,14,15,892.0,94.0,5.8,17.0,615.5,940.25,745.61
2016,1,24,14,30,882.0,92.0,5.7,17.0,590.0,905.56,720.98
2016,1,24,14,45,875.5,87.5,5.6,17.0,558.0,868.11,694.3
2016,1,24,15,0,869.0,83.0,5.5,17.0,526.0,827.93,665.51
2016,1,24,15,15,849.0,80.5,5.2,17.0,486.5,777.11,627.59
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,725.0,588.48
2016,1,24,15,45,795.5,75.5,4.65,17.0,401.0,662.49,541.22
2016,1,24,16,0,762.0,73.0,4.4,17.0,355.0,600.52,491.98
2016,1,24,16,15,721.5,68.5,3.95,16.0,306.5,533.01,438.22
2016,1,24,16,30,681.0,64.0,3.5,15.0,258.0,470.78,386.98
2016,1,24,16,45,612.0,58.0,3.1,14.0,207.5,392.22,320.88
2016,1,24,17,0,543.0,52.0,2.7,13.0,157.0,319.8,257.74
2016,1,24,17,15,439.0,41.5,2.65,12.5,110.0,235.65,183.79
2016,1,24,17,30,335.0,31.0,2.6,12.0,63.0,163.18,115.55
2016,1,24,17,45,167.5,15.5,2.55,12.0,31.5,71.5,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,19.0,2.85,12.0,31.5,62.91,0.0
2016,1,25,8,0,244.0,38.0,3.1,13.0,63.0,141.14,101.68
2016,1,25,8,15,346.0,51.5,3.25,13.5,108.5,209.9,164.56
2016,1,25,8,30,448.0,65.0,3.4,14.0,154.0,291.98,236.3
2016,1,25,8,45,246.5,90.5,3.55,14.5,141.5,233.95,192.2
2016,1,25,9,0,45.0,116.0,3.7,15.0,129.0,145.61,118.22
2016,1,25,9,15,53.5,135.0,3.6,15.5,153.5,172.39,140.72
2016,1,25,9,30,62.0,154.0,3.5,16.0,178.0,200.09,163.37
2016,1,25,9,45,426.5,122.0,3.4,16.5,312.0,456.43,376.51
2016,1,25,10,0,791.0,90.0,3.3,17.0,446.0,712.88,574.61
2016,1,25,10,15,812.0,93.0,3.15,17.5,485.5,765.0,608.12
2016,1,25,10,30,833.0,96.0,3.0,18.0,525.0,815.98,641.28
2016,1,25,10,45,858.0,94.5,2.85,18.5,559.5,863.65,671.22
2016,1,25,11,0,883.0,93.0,2.7,19.0,594.0,909.63,699.23
2016,1,25,11,15,893.0,94.5,2.5,19.0,620.0,943.62,719.28
2016,1,25,11,30,903.0,96.0,2.3,19.0,646.0,965.29,730.67
2016,1,25,11,45,913.0,95.5,2.15,19.5,664.0,990.45,743.42
2016,1,25,12,0,923.0,95.0,2.0,20.0,682.0,1012.32,753.7
2016,1,25,12,15,926.5,95.5,1.95,20.0,691.5,1025.62,761.03
2016,1,25,12,30,930.0,96.0,1.9,20.0,701.0,1035.24,766.18
2016,1,25,12,45,935.0,94.0,1.85,20.5,702.0,1039.57,766.61
2016,1,25,13,0,940.0,92.0,1.8,21.0,703.0,1040.08,764.8
2016,1,25,13,15,938.0,91.5,1.75,21.0,695.0,1031.73,758.96
2016,1,25,13,30,936.0,91.0,1.7,21.0,687.0,1019.62,750.97
2016,1,25,13,45,936.0,88.0,1.7,21.0,671.0,1002.69,740.79
2016,1,25,14,0,936.0,85.0,1.7,21.0,655.0,982.06,728.36
2016,1,25,14,15,927.5,84.0,1.65,21.0,629.5,952.54,709.51
2016,1,25,14,30,919.0,83.0,1.6,21.0,604.0,919.93,688.73
2016,1,25,14,45,910.0,80.0,1.55,21.0,572.0,881.57,664.07
2016,1,25,15,0,901.0,77.0,1.5,21.0,540.0,840.56,637.5
2016,1,25,15,15,575.5,134.5,1.35,20.5,422.0,630.11,490.31
2016,1,25,15,30,250.0,192.0,1.2,20.0,304.0,410.7,324.34
2016,1,25,15,45,533.5,128.5,1.1,20.0,337.5,538.07,426.2
2016,1,25,16,0,817.0,65.0,1.0,20.0,371.0,628.1,493.1
2016,1,25,16,15,779.0,61.0,1.0,19.0,321.0,560.16,442.45
2016,1,25,16,30,741.0,57.0,1.0,18.0,271.0,493.97,392.34
2016,1,25,16,45,678.0,52.0,1.0,17.5,219.5,416.25,330.13
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,343.69,269.34
2016,1,25,17,15,513.5,38.5,1.05,16.5,119.0,261.77,199.44
2016,1,25,17,30,412.0,30.0,1.1,16.0,70.0,188.0,131.71
2016,1,25,17,45,206.0,15.0,1.2,15.5,35.0,82.03,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.0,18.5,4.55,5.5,26.0,45.21,0.0
2016,1,26,8,0,152.0,37.0,4.8,6.0,52.0,108.65,80.43
2016,1,26,8,15,203.5,56.0,5.05,6.0,89.0,151.53,122.13
2016,1,26,8,30,255.0,75.0,5.3,6.0,126.0,207.08,173.27
2016,1,26,8,45,303.5,88.0,5.55,6.5,165.0,268.7,228.82
2016,1,26,9,0,352.0,101.0,5.8,7.0,204.0,327.05,280.7
2016,1,26,9,15,354.0,120.0,5.85,7.0,239.0,368.33,316.94
2016,1,26,9,30,356.0,139.0,5.9,7.0,274.0,396.87,341.7
2016,1,26,9,45,253.0,169.5,6.0,7.5,271.5,376.26,321.83
2016,1,26,10,0,150.0,200.0,6.1,8.0,269.0,332.74,282.19
2016,1,26,10,15,104.0,211.5,6.1,8.0,261.0,301.1,254.17
2016,1,26,10,30,58.0,223.0,6.1,8.0,253.0,278.63,233.44
2016,1,26,10,45,113.0,245.5,6.2,8.5,308.5,352.36,295.63
2016,1,26,11,0,168.0,268.0,6.3,9.0,364.0,445.34,372.09
2016,1,26,11,15,246.5,269.5,6.35,9.0,417.0,521.97,435.9
2016,1,26,11,30,325.0,271.0,6.4,9.0,470.0,619.2,514.9
2016,1,26,11,45,288.5,286.5,6.45,9.5,466.5,608.77,503.76
2016,1,26,12,0,252.0,302.0,6.5,10.0,463.0,577.89,477.16
2016,1,26,12,15,126.0,226.0,6.6,10.0,306.5,368.55,306.06
2016,1,26,12,30,0.0,150.0,6.7,10.0,150.0,136.6,109.8
2016,1,26,12,45,0.0,101.5,6.8,10.0,101.5,90.36,71.09
2016,1,26,13,0,0.0,53.0,6.9,10.0,53.0,46.91,34.34
2016,1,26,13,15,0.0,35.0,6.95,10.0,35.0,30.95,20.77
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,15.01,7.18
2016,1,26,13,45,0.0,53.0,7.1,10.0,53.0,46.89,34.41
2016,1,26,14,0,0.0,89.0,7.2,10.0,89.0,78.88,61.64
2016,1,26,14,15,0.0,59.0,6.85,10.0,59.0,52.19,39.02
2016,1,26,14,30,0.0,29.0,6.5,10.0,29.0,25.6,16.34
2016,1,26,14,45,0.0,58.0,6.2,10.0,58.0,51.28,38.41
2016,1,26,15,0,0.0,87.0,5.9,10.0,87.0,77.05,60.54
2016,1,26,15,15,0.0,58.0,5.45,9.5,58.0,51.25,38.65
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,25.56,16.59
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,22.9,14.34
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,20.25,12.07
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,17.59,9.8
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,14.95,7.51
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,11.86,4.79
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,8.78,2.04
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,6.14,0.0
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.5,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.75,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,137.0,17.5,3.6,1.5,31.5,64.98,2.63
2016,1,27,8,0,274.0,35.0,3.8,2.0,63.0,147.0,111.11
2016,1,27,8,15,340.0,49.5,3.8,3.0,104.5,204.1,166.55
2016,1,27,8,30,406.0,64.0,3.8,4.0,146.0,269.62,226.75
2016,1,27,8,45,467.5,71.0,3.85,5.0,190.0,334.91,285.48
2016,1,27,9,0,529.0,78.0,3.9,6.0,234.0,403.52,345.24
2016,1,27,9,15,671.5,73.5,4.0,6.5,306.0,513.14,438.27
2016,1,27,9,30,814.0,69.0,4.1,7.0,378.0,631.96,535.88
2016,1,27,9,45,841.0,71.5,4.25,8.0,423.5,691.79,581.4
2016,1,27,10,0,868.0,74.0,4.4,9.0,469.0,751.5,624.7
2016,1,27,10,15,886.0,76.5,4.3,9.0,509.5,803.66,662.17
2016,1,27,10,30,904.0,79.0,4.2,9.0,550.0,846.97,692.29
2016,1,27,10,45,918.0,80.5,4.1,9.5,583.5,890.6,720.94
2016,1,27,11,0,932.0,82.0,4.0,10.0,617.0,931.85,747.63
2016,1,27,11,15,940.5,83.0,3.95,10.5,642.5,964.86,768.3
2016,1,27,11,30,949.0,84.0,3.9,11.0,668.0,994.72,786.61
2016,1,27,11,45,954.5,85.0,3.9,11.5,685.5,1018.4,800.82
2016,1,27,12,0,960.0,86.0,3.9,12.0,703.0,1038.49,812.57
2016,1,27,12,15,963.0,86.5,3.9,12.0,712.5,1051.83,821.23
2016,1,27,12,30,966.0,87.0,3.9,12.0,722.0,1061.32,827.43
2016,1,27,12,45,968.5,86.0,3.9,12.0,722.5,1064.57,829.51
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,1063.87,829.09
2016,1,27,13,15,969.0,84.5,3.85,12.0,714.5,1055.41,823.11
2016,1,27,13,30,967.0,84.0,3.8,12.0,706.0,1043.06,814.68
2016,1,27,13,45,965.0,82.0,3.8,12.5,689.5,1025.05,801.37
2016,1,27,14,0,963.0,80.0,3.8,13.0,673.0,1003.29,785.63
2016,1,27,14,15,955.0,79.0,3.75,13.0,647.5,973.64,765.56
2016,1,27,14,30,947.0,78.0,3.7,13.0,622.0,940.76,743.27
2016,1,27,14,45,935.5,76.5,3.65,13.0,589.0,901.26,716.17
2016,1,27,15,0,924.0,75.0,3.6,13.0,556.0,859.15,687.06
2016,1,27,15,15,907.5,72.5,3.4,12.5,516.0,809.56,652.57
2016,1,27,15,30,891.0,70.0,3.2,12.0,476.0,758.28,616.39
2016,1,27,15,45,870.0,66.5,3.0,12.0,431.0,706.84,578.43
2016,1,27,16,0,849.0,63.0,2.8,12.0,386.0,648.54,533.66
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.5,580.47,479.67
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,513.85,424.89
2016,1,27,16,45,726.0,49.5,1.6,9.0,233.0,439.05,361.42
2016,1,27,17,0,674.0,44.0,1.2,8.0,181.0,368.33,298.88
2016,1,27,17,15,579.5,36.5,1.2,7.5,130.0,283.34,223.75
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,208.27,153.12
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,91.4,12.62
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.5,14.5,3.35,4.0,39.0,88.98,12.23
2016,1,28,8,0,471.0,29.0,3.7,5.0,78.0,202.71,151.55
2016,1,28,8,15,565.5,36.5,3.55,6.0,128.0,276.85,222.66
2016,1,28,8,30,660.0,44.0,3.4,7.0,178.0,360.96,298.72
2016,1,28,8,45,717.0,48.5,3.25,8.0,230.0,432.28,362.03
2016,1,28,9,0,774.0,53.0,3.1,9.0,282.0,508.2,426.2
2016,1,28,9,15,809.5,56.5,3.1,10.0,332.0,574.01,479.78
2016,1,28,9,30,845.0,60.0,3.1,11.0,382.0,636.29,528.46
2016,1,28,9,45,871.0,62.0,3.15,12.0,428.0,695.54,571.37
2016,1,28,10,0,897.0,64.0,3.2,13.0,474.0,754.61,612.2
2016,1,28,10,15,913.5,65.5,3.3,13.5,514.0,805.03,647.03
2016,1,28,10,30,930.0,67.0,3.4,14.0,554.0,853.76,680.12
2016,1,28,10,45,942.5,68.0,3.5,15.0,587.5,896.44,707.11
2016,1,28,11,0,955.0,69.0,3.6,16.0,621.0,936.58,731.93
2016,1,28,11,15,963.0,70.0,3.6,16.5,646.5,969.82,752.38
2016,1,28,11,30,971.0,71.0,3.6,17.0,672.0,999.81,770.48
2016,1,28,11,45,974.0,73.0,3.65,17.5,689.0,1022.86,784.14
2016,1,28,12,0,977.0,75.0,3.7,18.0,706.0,1042.15,795.34
2016,1,28,12,15,979.5,75.5,3.7,18.0,715.0,1055.25,803.59
2016,1,28,12,30,982.0,76.0,3.7,18.0,724.0,1064.42,809.4
2016,1,28,12,45,982.5,75.5,3.7,18.5,724.0,1066.39,809.02
2016,1,28,13,0,983.0,75.0,3.7,19.0,724.0,1064.35,806.17
2016,1,28,13,15,981.0,74.5,3.7,19.0,716.0,1055.85,800.73
2016,1,28,13,30,979.0,74.0,3.7,19.0,708.0,1043.41,792.85
2016,1,28,13,45,975.0,73.0,3.7,19.5,691.0,1024.55,779.3
2016,1,28,14,0,971.0,72.0,3.7,20.0,674.0,1001.98,763.41
2016,1,28,14,15,964.0,71.0,3.6,19.5,649.0,973.06,745.49
2016,1,28,14,30,957.0,70.0,3.5,19.0,624.0,940.83,725.29
2016,1,28,14,45,941.0,70.5,3.45,19.0,590.5,899.64,697.69
2016,1,28,15,0,925.0,71.0,3.4,19.0,557.0,856.11,668.31
2016,1,28,15,15,908.5,69.0,2.95,18.5,517.0,807.05,633.61
2016,1,28,15,30,892.0,67.0,2.5,18.0,477.0,756.3,597.24
2016,1,28,15,45,870.0,64.0,2.1,18.0,431.5,699.07,554.82
2016,1,28,16,0,848.0,61.0,1.7,18.0,386.0,646.32,514.35
2016,1,28,16,15,813.5,57.5,1.6,17.0,336.5,579.47,464.51
2016,1,28,16,30,779.0,54.0,1.5,16.0,287.0,513.98,413.61
2016,1,28,16,45,726.5,49.0,1.4,15.0,235.0,439.38,353.25
2016,1,28,17,0,674.0,44.0,1.3,14.0,183.0,368.92,293.45
2016,1,28,17,15,582.0,36.5,1.3,13.5,132.0,284.8,220.57
2016,1,28,17,30,490.0,29.0,1.3,13.0,81.0,210.39,152.35
2016,1,28,17,45,245.0,14.5,1.3,13.0,40.5,92.64,22.48
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,8.5,40.5,90.88,18.55
2016,1,29,8,0,485.0,29.0,3.3,10.0,81.0,207.0,152.35
2016,1,29,8,15,577.5,36.5,3.4,10.5,131.5,281.12,222.43
2016,1,29,8,30,670.0,44.0,3.5,11.0,182.0,365.04,297.82
2016,1,29,8,45,723.0,49.5,3.6,12.0,234.5,436.08,360.35
2016,1,29,9,0,776.0,55.0,3.7,13.0,287.0,511.37,423.69
2016,1,29,9,15,811.0,58.5,3.7,14.0,337.0,577.11,476.7
2016,1,29,9,30,846.0,62.0,3.7,15.0,387.0,644.28,528.54
2016,1,29,9,45,869.5,65.0,3.7,16.0,433.0,698.18,566.94
2016,1,29,10,0,893.0,68.0,3.7,17.0,479.0,756.67,606.77
2016,1,29,10,15,909.5,70.0,4.05,17.5,519.0,807.64,642.75
2016,1,29,10,30,926.0,72.0,4.4,18.0,559.0,856.93,677.31
2016,1,29,10,45,937.0,73.5,4.75,19.0,592.0,898.91,705.6
2016,1,29,11,0,948.0,75.0,5.1,20.0,625.0,938.27,731.79
2016,1,29,11,15,955.5,76.5,5.15,20.0,650.5,971.57,754.36
2016,1,29,11,30,963.0,78.0,5.2,20.0,676.0,1001.62,774.67
2016,1,29,11,45,965.0,80.0,5.3,20.5,692.5,1023.62,788.25
2016,1,29,12,0,967.0,82.0,5.4,21.0,709.0,1041.85,799.35
2016,1,29,12,15,969.0,82.0,5.45,21.0,718.0,1053.81,807.44
2016,1,29,12,30,971.0,82.0,5.5,21.0,727.0,1061.87,813.04
2016,1,29,12,45,970.0,82.5,5.55,21.0,726.5,1063.62,814.5
2016,1,29,13,0,969.0,83.0,5.6,21.0,726.0,1061.41,813.43
2016,1,29,13,15,966.5,82.5,5.6,21.0,717.5,1052.55,807.57
2016,1,29,13,30,964.0,82.0,5.6,21.0,709.0,1039.8,799.22
2016,1,29,13,45,958.0,81.5,5.65,21.0,691.5,1019.9,786.4
2016,1,29,14,0,952.0,81.0,5.7,21.0,674.0,996.39,771.16
2016,1,29,14,15,944.0,80.0,5.6,21.0,648.5,967.0,750.82
2016,1,29,14,30,936.0,79.0,5.5,21.0,623.0,934.4,728.28
2016,1,29,14,45,925.5,76.5,5.45,21.0,590.5,894.82,701.03
2016,1,29,15,0,915.0,74.0,5.4,21.0,558.0,852.6,671.77
2016,1,29,15,15,898.0,72.0,5.15,20.5,518.0,803.48,637.45
2016,1,29,15,30,881.0,70.0,4.9,20.0,478.0,752.73,601.57
2016,1,29,15,45,858.0,67.0,4.65,19.5,432.5,700.83,564.34
2016,1,29,16,0,835.0,64.0,4.4,19.0,387.0,642.25,520.5
2016,1,29,16,15,800.0,60.0,4.05,18.0,337.5,575.01,468.21
2016,1,29,16,30,765.0,56.0,3.7,17.0,288.0,509.2,415.29
2016,1,29,16,45,711.5,51.0,3.4,16.0,236.0,434.7,353.42
2016,1,29,17,0,658.0,46.0,3.1,15.0,184.0,364.42,292.56
2016,1,29,17,15,566.0,38.5,3.0,14.0,133.5,280.99,219.59
2016,1,29,17,30,474.0,31.0,2.9,13.0,83.0,207.15,151.87
2016,1,29,17,45,237.0,15.5,2.85,12.5,41.5,93.38,31.26
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.5,4.0,7.5,40.0,87.03,23.53
2016,1,30,8,0,430.0,33.0,4.2,8.0,80.0,195.86,146.32
2016,1,30,8,15,528.0,42.0,4.15,8.5,130.5,270.24,216.24
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,355.45,292.98
2016,1,30,8,45,689.0,56.0,4.1,10.0,234.5,425.86,355.38
2016,1,30,9,0,752.0,61.0,4.1,11.0,288.0,504.62,422.01
2016,1,30,9,15,789.0,65.0,4.15,12.0,338.5,571.21,476.37
2016,1,30,9,30,826.0,69.0,4.2,13.0,389.0,639.43,529.84
2016,1,30,9,45,853.0,72.0,4.3,14.0,435.5,700.66,575.23
2016,1,30,10,0,880.0,75.0,4.4,15.0,482.0,761.77,618.1
2016,1,30,10,15,897.5,77.0,4.5,16.0,522.5,806.96,648.11
2016,1,30,10,30,915.0,79.0,4.6,17.0,563.0,856.72,681.01
2016,1,30,10,45,927.5,81.0,4.7,18.0,597.0,900.31,708.86
2016,1,30,11,0,940.0,83.0,4.8,19.0,631.0,941.4,734.56
2016,1,30,11,15,948.0,84.0,4.85,19.5,656.5,974.42,755.37
2016,1,30,11,30,956.0,85.0,4.9,20.0,682.0,1004.23,773.9
2016,1,30,11,45,961.0,86.0,5.0,20.5,699.5,1027.79,788.52
2016,1,30,12,0,966.0,87.0,5.1,21.0,717.0,1047.71,800.73
2016,1,30,12,15,968.0,87.5,5.1,21.0,726.0,1060.33,808.79
2016,1,30,12,30,970.0,88.0,5.1,21.0,735.0,1069.04,814.38
2016,1,30,12,45,969.0,88.0,5.15,21.5,734.5,1070.23,813.85
2016,1,30,13,0,968.0,88.0,5.2,22.0,734.0,1067.45,810.84
2016,1,30,13,15,965.0,87.5,5.2,22.0,725.0,1058.14,804.76
2016,1,30,13,30,962.0,87.0,5.2,22.0,716.0,1044.95,796.23
2016,1,30,13,45,955.0,86.5,5.2,22.0,698.0,1024.14,782.6
2016,1,30,14,0,948.0,86.0,5.2,22.0,680.0,999.76,766.64
2016,1,30,14,15,939.0,85.0,5.1,22.0,654.0,969.53,745.94
2016,1,30,14,30,930.0,84.0,5.0,22.0,628.0,936.17,723.11
2016,1,30,14,45,918.0,81.5,4.9,22.0,594.5,895.48,695.09
2016,1,30,15,0,906.0,79.0,4.8,22.0,561.0,852.26,665.2
2016,1,30,15,15,888.5,77.0,4.55,21.5,521.0,803.03,631.12
2016,1,30,15,30,871.0,75.0,4.3,21.0,481.0,758.45,600.26
2016,1,30,15,45,844.5,72.0,4.05,20.5,435.0,698.2,557.63
2016,1,30,16,0,818.0,69.0,3.8,20.0,389.0,637.79,513.02
2016,1,30,16,15,781.5,65.0,3.6,19.0,339.0,570.29,461.54
2016,1,30,16,30,745.0,61.0,3.4,18.0,289.0,504.37,409.28
2016,1,30,16,45,688.5,55.5,3.2,17.0,236.5,428.6,347.07
2016,1,30,17,0,632.0,50.0,3.0,16.0,184.0,357.36,286.09
2016,1,30,17,15,538.5,41.5,3.1,15.5,134.0,276.6,215.54
2016,1,30,17,30,445.0,33.0,3.2,15.0,84.0,203.25,149.02
2016,1,30,17,45,222.5,16.5,3.3,14.5,42.0,91.16,36.64
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,16.5,3.7,10.5,39.5,84.22,27.15
2016,1,31,8,0,409.0,33.0,3.9,11.0,79.0,188.51,139.62
2016,1,31,8,15,505.5,42.0,3.8,11.5,128.0,261.06,206.63
2016,1,31,8,30,602.0,51.0,3.7,12.0,177.0,344.33,280.62
2016,1,31,8,45,670.0,55.0,3.65,13.0,230.0,414.98,342.24
2016,1,31,9,0,738.0,59.0,3.6,14.0,283.0,494.37,408.39
2016,1,31,9,15,775.0,62.5,3.45,15.0,333.0,559.65,460.44
2016,1,31,9,30,812.0,66.0,3.3,16.0,383.0,626.62,511.44
2016,1,31,9,45,841.0,68.0,3.2,17.0,429.5,687.42,554.72
2016,1,31,10,0,870.0,70.0,3.1,18.0,476.0,742.18,590.95
2016,1,31,10,15,887.5,72.0,3.05,19.0,516.0,793.2,623.63
2016,1,31,10,30,905.0,74.0,3.0,20.0,556.0,842.69,654.36
2016,1,31,10,45,918.0,75.5,2.95,21.0,589.5,885.86,679.92
2016,1,31,11,0,931.0,77.0,2.9,22.0,623.0,926.59,703.29
2016,1,31,11,15,939.0,78.5,2.95,22.5,648.5,960.06,723.53
2016,1,31,11,30,947.0,80.0,3.0,23.0,674.0,990.36,741.59
2016,1,31,11,45,947.0,83.0,3.05,23.5,690.5,1011.5,753.54
2016,1,31,12,0,947.0,86.0,3.1,24.0,707.0,1028.86,763.14
2016,1,31,12,15,949.5,86.5,3.05,24.0,716.0,1041.83,770.6
2016,1,31,12,30,952.0,87.0,3.0,24.0,725.0,1050.96,775.72
2016,1,31,12,45,952.5,86.5,3.0,24.5,725.0,1053.04,775.37
2016,1,31,13,0,953.0,86.0,3.0,25.0,725.0,1051.19,772.71
2016,1,31,13,15,950.5,85.5,2.9,25.0,716.5,1042.49,766.39
2016,1,31,13,30,948.0,85.0,2.8,25.0,708.0,1029.95,757.79
2016,1,31,13,45,943.0,84.0,2.75,25.5,691.0,1010.65,743.98
2016,1,31,14,0,938.0,83.0,2.7,26.0,674.0,987.76,728.04
2016,1,31,14,15,929.5,82.0,2.5,25.5,648.5,958.21,709.3
2016,1,31,14,30,921.0,81.0,2.3,25.0,623.0,925.52,688.48
2016,1,31,14,45,909.0,79.0,2.15,25.0,590.0,885.67,661.97
2016,1,31,15,0,897.0,77.0,2.0,25.0,557.0,843.33,633.74
2016,1,31,15,15,879.5,74.5,1.8,24.5,517.5,793.78,601.13
2016,1,31,15,30,862.0,72.0,1.6,24.0,478.0,748.89,571.37
2016,1,31,15,45,837.0,69.5,1.4,24.0,432.5,690.68,530.69
2016,1,31,16,0,812.0,67.0,1.2,24.0,387.0,632.19,488.39
2016,1,31,16,15,776.5,63.0,1.15,23.0,337.5,565.57,440.8
2016,1,31,16,30,741.0,59.0,1.1,22.0,288.0,500.46,392.22
2016,1,31,16,45,684.5,54.0,1.05,21.5,236.5,425.45,333.16
2016,1,31,17,0,628.0,49.0,1.0,21.0,185.0,355.0,275.21
2016,1,31,17,15,535.5,41.0,1.05,20.5,135.0,275.05,208.35
2016,1,31,17,30,443.0,33.0,1.1,20.0,85.0,202.7,145.32
2016,1,31,17,45,221.5,16.5,1.15,19.5,42.5,91.36,40.79
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
