Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,81.15,30.37
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,178.06,131.58
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,250.34,196.69
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,333.4,269.12
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,405.89,331.16
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,484.27,395.67
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,549.59,448.83
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,614.16,499.92
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,440.82,360.4
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,184.57,147.17
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,277.54,223.42
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,378.21,303.19
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,424.64,339.02
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,472.54,375.79
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,736.93,585.07
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,976.69,758.75
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,998.18,771.85
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,1016.04,783.82
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,1029.23,793.53
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,1038.71,800.83
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,1039.98,801.6
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,1037.44,799.83
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,1028.48,794.66
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,1015.81,786.99
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,995.32,773.84
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,971.47,758.32
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,949.93,743.82
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,915.88,720.26
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,873.36,690.43
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,828.76,658.9
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,777.93,622.69
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,725.85,585.14
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,662.43,537.31
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,603.4,490.28
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,536.23,436.34
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,471.28,382.87
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,394.32,318.52
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,323.13,257.47
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,242.33,188.05
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,171.8,126.07
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,78.4,38.72
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,94.47,40.63
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,211.87,158.85
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,284.01,225.97
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,369.97,302.57
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,442.58,366.68
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,519.59,432.06
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,586.4,488.12
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,654.64,543.68
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,715.13,590.75
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,768.98,630.91
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,821.35,667.65
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,872.09,702.47
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,915.47,731.28
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,956.15,757.75
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,990.4,780.8
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,1021.37,801.45
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,1044.59,815.34
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,1064.03,826.64
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,1076.94,834.32
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,1085.87,839.37
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,1087.71,840.07
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,1085.5,838.17
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,1076.68,831.48
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1063.9,822.25
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,1043.87,808.57
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,1020.16,792.48
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,989.42,770.76
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,955.42,746.85
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,914.76,718.58
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,871.49,688.36
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,821.51,652.69
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,776.11,620.81
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,716.36,576.95
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,656.19,531.29
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,588.03,478.41
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,521.3,424.81
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,443.75,360.82
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,370.76,298.21
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,288.58,227.26
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,213.88,160.39
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,117.93,65.93
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,32.12,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,96.63,46.6
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,213.67,164.32
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,288.63,236.22
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,373.17,314.78
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,447.95,383.57
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,527.69,454.31
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,594.34,511.35
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,662.22,567.25
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,717.6,609.88
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,777.55,654.21
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,829.68,691.44
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,880.0,726.61
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,923.29,756.2
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,963.85,783.43
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,998.23,805.48
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,1029.23,824.91
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,1051.55,838.4
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,1069.97,849.17
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,1083.07,857.0
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,1092.15,862.11
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,1093.17,861.01
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,1090.08,857.26
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,1081.22,850.81
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,1068.34,841.75
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,1048.76,828.13
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,1025.45,812.03
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,994.91,790.85
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,961.04,767.34
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,920.5,739.31
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,877.41,709.23
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,827.65,674.51
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,776.08,637.97
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,722.95,598.5
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,663.12,552.39
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,595.53,497.15
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,529.15,441.75
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,453.53,377.0
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,381.95,313.47
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,298.04,239.14
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,223.17,170.4
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,133.45,80.14
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,47.51,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,99.53,51.61
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,223.35,170.71
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,298.17,240.22
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,382.12,314.9
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,454.53,377.79
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,530.95,440.95
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,597.91,494.79
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,666.09,547.45
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,721.23,587.51
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,780.69,629.06
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,833.26,664.75
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,884.06,698.67
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,927.86,727.24
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,968.95,753.73
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,1003.27,775.61
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,1034.23,795.19
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,1054.51,806.81
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,1070.66,815.87
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,1084.69,823.83
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,1094.72,829.28
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,1097.82,829.56
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,1096.82,827.41
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,1089.06,821.11
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,1077.27,812.39
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,1058.14,799.81
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,1035.15,784.89
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,1004.55,765.03
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,970.62,743.02
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,926.19,713.82
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,879.6,683.03
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,836.1,654.08
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,783.43,618.21
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,723.51,576.14
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,663.08,532.09
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,594.82,480.47
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,527.9,427.99
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,452.11,366.81
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,380.37,306.24
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,299.67,237.3
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,225.61,171.25
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,133.96,83.23
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,47.56,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,33.51,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,114.79,63.97
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,206.01,158.36
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,278.71,226.29
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,361.3,300.98
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,431.12,362.68
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,502.51,423.15
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,568.85,478.29
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,636.77,532.83
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,696.01,578.38
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,754.76,621.88
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,806.79,657.97
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,857.27,692.17
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,900.29,720.65
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,932.2,740.79
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,966.35,763.46
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,997.42,783.79
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,1020.54,796.95
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,1040.04,807.97
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,1053.1,816.06
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,1062.35,821.7
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,1064.26,822.46
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,1062.28,820.79
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,928.98,727.29
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,769.0,607.8
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,825.66,654.63
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,882.44,697.23
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,919.97,724.4
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,944.18,742.23
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,897.91,709.93
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,849.77,676.57
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,799.45,641.97
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,747.68,605.79
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,687.79,561.99
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,631.4,518.27
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,563.22,464.63
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,496.95,410.83
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,420.83,346.79
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,349.71,284.99
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,268.48,214.83
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,196.82,150.93
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,114.15,73.3
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,33.31,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,39.33,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,122.06,71.07
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,213.88,164.87
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,287.4,234.59
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,368.3,309.68
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,440.46,375.43
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,517.01,442.71
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,584.52,500.78
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,653.47,558.23
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,714.99,607.17
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,770.31,648.97
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,823.19,687.64
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,874.4,724.38
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,919.05,755.55
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,961.24,784.5
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,995.92,808.82
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,1027.29,830.59
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,1051.67,845.81
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,1072.29,858.29
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,1085.96,866.84
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,1095.61,872.59
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,1097.98,873.53
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,1096.23,871.69
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,1087.9,864.96
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,1075.51,855.52
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,1056.61,841.54
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,1033.88,824.97
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,1004.21,803.47
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,971.14,779.61
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,927.75,748.13
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,882.07,714.9
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,831.87,678.87
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,786.12,645.91
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,727.67,601.81
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,668.47,555.88
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,601.43,501.5
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,535.51,447.0
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,461.15,383.31
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,390.29,320.45
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,307.63,247.26
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,233.43,179.36
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,148.66,97.94
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,61.84,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,32.48,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,114.32,69.87
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,203.79,158.26
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,276.91,226.08
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,359.89,300.76
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,433.76,366.0
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,510.75,431.41
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,577.61,487.09
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,645.97,542.11
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,707.64,588.7
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,769.27,632.59
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,822.02,670.17
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,865.77,700.64
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,910.12,730.35
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,952.02,757.94
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,986.14,780.39
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,1017.03,800.51
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,1039.43,814.63
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,1058.03,826.21
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,1071.41,833.38
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,1080.87,837.97
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,1084.02,838.35
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,1083.16,836.17
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,1074.0,829.17
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,1060.9,819.68
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,1042.66,805.68
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,1020.64,789.27
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,989.98,767.65
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,956.07,743.88
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,915.63,715.53
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,872.62,685.42
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,822.92,650.93
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,777.72,619.4
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,719.13,576.4
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,659.92,531.64
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,592.72,480.62
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,526.75,428.69
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,452.29,368.14
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,381.73,308.27
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,302.33,239.62
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,229.38,174.36
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,141.78,93.92
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,55.71,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,115.21,72.05
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,230.12,176.76
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,303.49,246.19
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,385.43,321.66
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,456.41,385.77
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,531.17,450.71
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,547.84,465.16
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,551.49,467.42
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,588.41,496.24
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,620.97,520.54
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,652.66,544.86
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,688.21,571.6
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,730.04,602.44
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,777.14,636.62
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,904.4,731.04
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,1030.6,821.24
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,1052.54,834.62
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,1070.47,845.79
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,1084.69,855.38
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,1094.88,862.28
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,1098.69,863.52
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,1098.35,862.03
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,1090.0,855.99
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,1077.57,847.27
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,1059.79,835.27
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,1038.07,820.59
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,1007.54,799.31
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,973.57,775.6
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,935.14,748.89
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,893.67,719.8
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,844.4,685.23
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,793.1,648.74
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,735.99,606.28
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,677.84,562.4
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,612.16,509.82
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,547.28,456.11
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,477.54,395.79
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,407.12,333.4
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,325.98,261.24
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,252.59,193.65
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,164.09,110.94
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,79.14,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,58.57,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,140.83,89.85
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,230.01,176.6
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,302.65,244.36
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,383.75,317.31
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,453.59,378.66
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,527.12,440.19
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,588.65,490.39
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,654.95,542.3
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,713.61,584.89
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,771.57,625.71
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,823.11,661.54
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,872.77,695.53
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,914.9,723.67
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,954.22,749.61
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,988.65,771.53
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,1019.72,791.02
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,1039.09,802.35
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,1054.3,810.96
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,1067.33,819.36
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,1076.4,825.2
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,1079.76,825.71
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,1079.09,823.67
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,1070.39,817.5
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,1057.71,808.84
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,1038.49,795.86
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,1015.51,780.46
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,986.25,760.37
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,953.65,738.07
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,912.87,710.41
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,869.59,680.87
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,820.1,646.54
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,768.84,610.68
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,717.26,573.25
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,658.77,529.65
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,593.05,479.34
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,528.36,428.1
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,456.18,369.07
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,387.38,310.51
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,307.2,241.98
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,235.08,177.91
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,152.99,103.51
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,78.01,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,54.02,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,137.51,89.67
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,221.24,169.17
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,293.23,235.56
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,373.81,307.63
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,443.97,368.61
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,518.05,430.16
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,583.77,483.2
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,650.76,535.31
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,704.8,574.81
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,763.12,615.78
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,815.57,651.06
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,866.33,684.42
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,908.7,710.17
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,948.37,733.65
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,982.81,754.22
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,1013.99,772.39
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,1037.26,785.12
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,1056.77,795.38
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,1070.35,803.76
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,1079.96,809.71
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,1082.05,809.34
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,1080.07,806.54
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,1071.87,800.92
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,1059.68,792.9
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,1039.7,778.86
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,1016.03,762.56
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,986.82,744.12
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,954.3,723.46
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,914.29,696.27
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,871.69,667.24
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,822.59,634.37
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,771.66,599.87
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,718.58,562.56
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,658.95,519.24
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,592.63,471.73
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,527.41,422.88
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,452.54,363.62
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,381.75,305.0
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,303.84,238.34
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,232.14,174.88
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,147.74,100.25
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,73.57,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,25.59,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,60.37,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,145.18,94.84
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,230.26,173.94
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,303.26,240.74
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,384.63,312.87
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,455.33,373.65
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,529.8,434.67
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,596.08,487.31
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,663.47,538.77
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,718.85,577.07
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,778.48,616.72
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,830.44,652.22
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,880.55,686.0
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,923.59,713.02
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,963.87,737.83
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,997.78,759.09
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,1028.33,777.92
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,1048.9,788.32
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,1065.38,796.01
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,1078.51,803.3
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,1087.64,808.32
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,1088.81,806.99
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,1085.92,803.22
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,1076.73,796.76
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,1063.58,787.89
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,1042.77,774.47
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,1018.33,758.8
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,987.73,738.45
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,953.88,715.99
