Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,913.22,689.21
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,870.05,660.62
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,827.34,632.59
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,775.46,597.77
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,715.68,556.84
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,655.58,514.05
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,588.61,465.16
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,522.88,415.3
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,448.92,357.17
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,381.34,301.56
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,301.64,234.7
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,230.36,172.65
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,146.48,99.61
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,73.08,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,25.32,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,22.0,50.54,0.0
2016,2,12,7,45,330.5,28.0,2.85,11.0,66.0,132.43,88.01
2016,2,12,8,0,481.0,41.0,3.2,12.0,110.0,216.91,164.34
2016,2,12,8,15,564.0,49.5,3.05,12.5,163.0,288.62,229.05
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,369.38,299.8
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,437.67,357.84
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,512.65,418.43
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,578.46,469.63
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,645.65,519.73
2016,2,12,9,45,843.5,80.0,2.65,18.0,475.5,705.24,561.7
2016,2,12,10,0,867.0,83.0,2.7,19.0,523.0,764.42,600.88
2016,2,12,10,15,883.5,85.5,2.8,19.5,564.0,816.68,635.66
2016,2,12,10,30,900.0,88.0,2.9,20.0,605.0,859.98,663.64
2016,2,12,10,45,911.0,90.0,3.0,21.0,639.0,902.69,689.66
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,942.81,713.52
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,976.28,733.66
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,1006.52,751.59
2016,2,12,11,45,941.0,96.0,3.25,23.5,743.0,1029.4,764.63
2016,2,12,12,0,945.0,97.0,3.3,24.0,761.0,1048.61,775.35
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.0,1061.48,783.14
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,1070.45,788.6
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,1071.97,789.39
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,1069.51,787.84
2016,2,12,13,15,942.5,99.0,3.3,24.0,769.0,1060.53,782.25
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,1047.69,774.33
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,1027.09,761.47
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,1002.93,746.4
2016,2,12,14,15,916.5,96.5,3.3,24.0,698.0,972.81,727.42
2016,2,12,14,30,908.0,95.0,3.3,24.0,672.0,939.52,706.31
2016,2,12,14,45,884.0,97.5,3.3,24.0,636.0,902.52,682.62
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,855.08,651.55
2016,2,12,15,15,842.5,97.0,3.2,23.5,559.5,805.04,619.02
2016,2,12,15,30,825.0,94.0,3.1,23.0,519.0,753.45,584.9
2016,2,12,15,45,798.5,91.0,3.05,22.5,472.5,694.15,544.79
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,634.73,502.28
2016,2,12,16,15,737.5,83.0,2.75,21.0,375.5,571.09,454.85
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,506.3,404.94
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,432.8,346.4
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,363.71,289.22
2016,2,12,17,15,518.0,56.5,2.05,17.0,167.0,285.34,223.35
2016,2,12,17,30,439.0,47.0,2.1,16.0,115.0,215.46,162.64
2016,2,12,17,45,306.5,33.0,2.15,15.5,71.5,135.4,93.33
2016,2,12,18,0,174.0,19.0,2.2,15.0,28.0,65.59,0.0
2016,2,12,18,15,87.0,9.5,2.25,14.5,14.0,22.52,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,7.28,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,39.59,0.0
2016,2,13,7,45,211.0,34.0,2.3,9.0,60.0,105.58,72.18
2016,2,13,8,0,335.0,52.0,2.3,10.0,101.0,178.94,137.49
2016,2,13,8,15,416.0,64.5,2.3,10.5,151.0,244.49,196.06
2016,2,13,8,30,497.0,77.0,2.3,11.0,201.0,322.13,263.78
2016,2,13,8,45,556.0,85.5,2.3,12.0,253.5,391.46,322.57
2016,2,13,9,0,615.0,94.0,2.3,13.0,306.0,466.05,383.35
2016,2,13,9,15,653.0,100.5,2.25,13.5,356.0,530.51,434.47
2016,2,13,9,30,691.0,107.0,2.2,14.0,406.0,597.1,485.35
2016,2,13,9,45,720.5,111.5,2.2,15.0,452.5,657.18,528.81
2016,2,13,10,0,750.0,116.0,2.2,16.0,499.0,717.73,570.72
2016,2,13,10,15,769.5,120.0,2.35,16.5,539.5,769.86,606.43
2016,2,13,10,30,789.0,124.0,2.5,17.0,580.0,820.9,640.9
2016,2,13,10,45,805.5,126.0,2.65,18.0,614.0,860.6,665.72
2016,2,13,11,0,822.0,128.0,2.8,19.0,648.0,903.27,692.37
2016,2,13,11,15,832.0,130.0,2.95,19.5,674.5,937.66,714.36
2016,2,13,11,30,842.0,132.0,3.1,20.0,701.0,969.2,734.4
2016,2,13,11,45,875.5,120.0,3.3,20.5,725.5,1004.64,757.44
2016,2,13,12,0,909.0,108.0,3.5,21.0,750.0,1026.64,771.36
2016,2,13,12,15,912.0,108.5,3.6,21.0,759.5,1040.12,780.51
2016,2,13,12,30,915.0,109.0,3.7,21.0,769.0,1049.85,787.37
2016,2,13,12,45,917.0,108.5,3.8,21.5,770.0,1053.63,788.93
2016,2,13,13,0,919.0,108.0,3.9,22.0,771.0,1053.56,788.13
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.5,1045.64,783.78
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,1033.93,777.07
2016,2,13,13,45,911.5,105.0,4.25,22.0,737.5,1015.31,766.13
2016,2,13,14,0,908.0,103.0,4.4,22.0,721.0,993.09,752.78
2016,2,13,14,15,900.0,101.5,4.45,22.0,695.5,963.77,733.98
2016,2,13,14,30,892.0,100.0,4.5,22.0,670.0,931.32,713.23
2016,2,13,14,45,875.5,100.0,4.55,22.0,636.0,898.44,692.07
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,854.59,662.96
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,804.93,629.72
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,753.69,594.89
2016,2,13,15,45,802.5,90.0,4.35,21.0,476.5,696.09,553.94
2016,2,13,16,0,780.0,86.0,4.3,21.0,431.0,638.04,510.7
2016,2,13,16,15,746.5,81.5,3.85,20.0,380.5,574.92,462.6
2016,2,13,16,30,713.0,77.0,3.4,19.0,330.0,510.78,412.2
2016,2,13,16,45,665.0,70.5,3.0,18.5,277.5,438.72,353.26
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,370.56,295.6
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,292.7,229.57
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,223.12,168.69
2016,2,13,17,45,330.5,33.5,2.3,15.5,75.5,142.38,98.73
2016,2,13,18,0,199.0,20.0,2.2,15.0,31.0,72.31,9.48
2016,2,13,18,15,99.5,10.0,2.3,14.5,15.5,24.9,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,62.5,9.0,4.2,11.5,12.0,8.19,0.0
2016,2,14,7,30,125.0,18.0,4.5,12.0,24.0,49.87,0.0
2016,2,14,7,45,265.5,33.0,4.8,12.5,66.5,119.46,81.4
2016,2,14,8,0,406.0,48.0,5.1,13.0,109.0,198.92,151.61
2016,2,14,8,15,203.0,54.0,5.5,13.5,84.5,149.38,118.73
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,53.57,40.24
2016,2,14,8,45,0.0,75.0,6.35,15.0,75.0,67.43,51.98
2016,2,14,9,0,0.0,90.0,6.8,16.0,90.0,81.35,63.47
2016,2,14,9,15,0.0,94.0,6.85,16.5,94.0,84.54,65.87
2016,2,14,9,30,0.0,98.0,6.9,17.0,98.0,87.9,68.36
2016,2,14,9,45,0.0,109.0,7.0,18.0,109.0,98.07,76.31
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,108.29,84.19
2016,2,14,10,15,0.0,125.5,7.0,19.0,125.5,113.27,88.03
2016,2,14,10,30,0.0,131.0,6.9,19.0,131.0,118.3,91.92
2016,2,14,10,45,10.0,185.5,6.8,19.5,192.0,179.91,141.82
2016,2,14,11,0,20.0,240.0,6.7,20.0,253.0,243.84,192.66
2016,2,14,11,15,20.5,249.0,6.5,20.5,263.0,253.46,199.48
2016,2,14,11,30,21.0,258.0,6.3,21.0,273.0,263.14,206.39
2016,2,14,11,45,195.0,288.0,6.1,21.5,426.5,498.05,393.48
2016,2,14,12,0,369.0,318.0,5.9,22.0,580.0,724.12,564.09
2016,2,14,12,15,369.0,322.0,5.7,22.0,587.0,732.97,568.6
2016,2,14,12,30,369.0,326.0,5.5,22.0,594.0,740.18,572.81
2016,2,14,12,45,372.5,325.5,5.3,22.0,596.0,744.13,574.89
2016,2,14,13,0,376.0,325.0,5.1,22.0,598.0,746.4,575.8
2016,2,14,13,15,384.5,318.5,5.0,22.0,595.0,745.11,574.91
2016,2,14,13,30,393.0,312.0,4.9,22.0,592.0,741.98,572.8
2016,2,14,13,45,373.0,309.5,4.85,22.5,570.0,713.82,551.07
2016,2,14,14,0,353.0,307.0,4.8,23.0,548.0,684.73,528.83
2016,2,14,14,15,486.0,250.5,4.7,23.0,570.0,752.96,582.2
2016,2,14,14,30,619.0,194.0,4.6,23.0,592.0,803.2,621.57
2016,2,14,14,45,507.5,217.5,4.6,23.0,533.0,705.9,549.47
2016,2,14,15,0,396.0,241.0,4.6,23.0,474.0,604.93,474.04
2016,2,14,15,15,351.5,232.0,4.45,22.5,428.5,544.04,429.25
2016,2,14,15,30,307.0,223.0,4.3,22.0,383.0,485.53,385.32
2016,2,14,15,45,340.0,196.5,4.2,22.0,359.5,465.82,371.69
2016,2,14,16,0,373.0,170.0,4.1,22.0,336.0,442.24,354.43
2016,2,14,16,15,346.0,156.0,3.55,21.0,296.0,391.4,315.08
2016,2,14,16,30,319.0,142.0,3.0,20.0,256.0,342.62,276.49
2016,2,14,16,45,295.5,122.0,2.55,19.5,214.5,291.13,234.46
2016,2,14,17,0,272.0,102.0,2.1,19.0,173.0,241.8,193.11
2016,2,14,17,15,231.5,81.5,2.0,18.0,132.5,187.44,147.32
2016,2,14,17,30,191.0,61.0,1.9,17.0,92.0,137.64,104.41
2016,2,14,17,45,119.0,41.0,1.85,16.5,57.5,84.38,58.8
2016,2,14,18,0,47.0,21.0,1.8,16.0,23.0,33.05,5.19
2016,2,14,18,15,23.5,10.5,1.85,15.5,11.5,13.26,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,18.98,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,54.72,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,125.15,86.61
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,205.78,157.96
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,275.54,220.75
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,354.25,290.0
2016,2,15,8,45,652.5,71.5,5.05,14.0,273.0,425.18,351.33
2016,2,15,9,0,711.0,77.0,5.3,15.0,328.0,501.19,414.8
2016,2,15,9,15,746.5,82.0,5.35,15.5,379.5,567.16,468.65
2016,2,15,9,30,782.0,87.0,5.4,16.0,431.0,632.38,520.29
2016,2,15,9,45,811.5,89.5,5.5,16.5,479.5,694.23,567.68
2016,2,15,10,0,841.0,92.0,5.6,17.0,528.0,756.25,612.47
2016,2,15,10,15,858.0,94.5,5.6,17.5,569.0,808.1,648.39
2016,2,15,10,30,875.0,97.0,5.6,18.0,610.0,858.37,682.59
2016,2,15,10,45,889.5,98.5,5.6,18.5,644.5,903.42,712.47
2016,2,15,11,0,904.0,100.0,5.6,19.0,679.0,937.51,734.13
2016,2,15,11,15,911.5,101.5,5.6,19.5,705.5,970.6,754.97
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,1000.5,773.44
2016,2,15,11,45,922.0,105.0,5.7,20.5,749.5,1023.27,787.59
2016,2,15,12,0,925.0,107.0,5.8,21.0,767.0,1042.4,799.29
2016,2,15,12,15,927.5,107.5,5.7,21.0,776.5,1055.56,807.12
2016,2,15,12,30,930.0,108.0,5.6,21.0,786.0,1064.9,812.43
2016,2,15,12,45,935.0,105.5,5.6,21.0,787.5,1069.43,815.39
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,1070.02,815.84
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,1061.94,809.32
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,1049.97,800.35
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,1034.42,787.53
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,1014.9,772.21
2016,2,15,14,15,935.0,92.0,4.85,21.5,717.0,986.25,753.8
2016,2,15,14,30,928.0,91.0,4.7,21.0,692.0,954.28,733.15
2016,2,15,14,45,921.0,88.0,4.6,21.0,659.5,916.84,707.63
2016,2,15,15,0,914.0,85.0,4.5,21.0,627.0,876.46,680.0
2016,2,15,15,15,899.5,83.0,4.25,20.5,586.5,828.48,647.4
2016,2,15,15,30,885.0,81.0,4.0,20.0,546.0,778.58,613.36
2016,2,15,15,45,871.5,76.0,3.8,20.0,501.0,729.78,578.76
2016,2,15,16,0,858.0,71.0,3.6,20.0,456.0,673.43,537.64
2016,2,15,16,15,829.0,67.5,3.05,19.0,404.5,608.07,487.71
2016,2,15,16,30,800.0,64.0,2.5,18.0,353.0,543.45,436.71
2016,2,15,16,45,761.5,58.5,2.0,17.5,299.5,472.79,378.63
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,404.75,320.66
2016,2,15,17,15,652.0,46.5,1.45,16.0,191.0,325.59,253.99
2016,2,15,17,30,581.0,40.0,1.4,15.0,136.0,253.67,190.97
2016,2,15,17,45,453.5,30.0,1.35,14.0,87.5,170.32,118.6
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,98.88,31.54
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,34.73,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,10.0,15.0,24.05,0.0
2016,2,16,7,30,212.0,19.0,3.6,11.0,30.0,70.18,0.0
2016,2,16,7,45,346.5,31.5,3.85,12.0,75.0,139.36,96.37
2016,2,16,8,0,481.0,44.0,4.1,13.0,120.0,219.43,167.04
2016,2,16,8,15,559.0,52.5,4.2,14.0,173.0,289.47,229.84
2016,2,16,8,30,637.0,61.0,4.3,15.0,226.0,367.99,298.29
2016,2,16,8,45,685.5,67.0,4.4,16.0,280.0,436.75,356.99
2016,2,16,9,0,734.0,73.0,4.5,17.0,334.0,507.47,415.1
2016,2,16,9,15,767.0,77.0,4.7,17.5,385.0,572.03,467.4
2016,2,16,9,30,800.0,81.0,4.9,18.0,436.0,637.91,519.19
2016,2,16,9,45,823.0,84.5,5.15,19.0,482.5,697.05,562.95
2016,2,16,10,0,846.0,88.0,5.4,20.0,529.0,755.8,604.07
2016,2,16,10,15,862.0,90.5,5.25,20.5,570.0,807.05,638.27
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,856.64,670.49
2016,2,16,10,45,888.0,95.5,5.0,21.5,644.5,891.11,691.55
2016,2,16,11,0,898.0,98.0,4.9,22.0,678.0,930.34,715.73
2016,2,16,11,15,905.5,99.5,4.65,22.5,704.0,963.29,733.95
2016,2,16,11,30,913.0,101.0,4.4,23.0,730.0,993.07,749.85
2016,2,16,11,45,907.0,107.5,4.2,23.5,745.5,1012.16,759.12
2016,2,16,12,0,901.0,114.0,4.0,24.0,761.0,1027.29,765.74
2016,2,16,12,15,903.5,114.5,3.75,24.0,770.0,1040.19,772.03
2016,2,16,12,30,906.0,115.0,3.5,24.0,779.0,1049.36,775.8
2016,2,16,12,45,904.5,115.5,3.3,24.5,779.0,1050.72,773.36
2016,2,16,13,0,903.0,116.0,3.1,25.0,779.0,1048.26,768.58
2016,2,16,13,15,900.0,115.5,2.95,25.0,770.0,1039.39,761.71
2016,2,16,13,30,897.0,115.0,2.8,25.0,761.0,1026.79,752.62
2016,2,16,13,45,891.5,114.0,2.65,25.0,744.0,1007.54,739.36
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,994.8,730.51
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,965.38,713.21
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,932.83,693.83
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,893.45,669.64
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,851.51,643.42
2016,2,16,15,15,785.5,109.0,2.95,24.5,553.5,773.55,592.46
2016,2,16,15,30,722.0,114.0,3.0,24.0,497.0,701.45,544.46
2016,2,16,15,45,748.0,101.5,3.1,23.5,468.5,672.99,527.04
2016,2,16,16,0,774.0,89.0,3.2,23.0,440.0,637.38,502.69
2016,2,16,16,15,741.0,84.5,3.0,22.0,389.5,574.66,456.21
2016,2,16,16,30,708.0,80.0,2.8,21.0,339.0,510.86,407.45
2016,2,16,16,45,666.0,72.5,2.65,20.5,286.5,440.84,351.46
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,374.1,296.04
2016,2,16,17,15,549.0,57.0,2.6,19.0,181.5,297.26,231.73
2016,2,16,17,30,474.0,49.0,2.7,18.0,129.0,228.39,172.04
2016,2,16,17,45,353.5,36.0,2.85,17.0,83.0,150.38,105.22
2016,2,16,18,0,233.0,23.0,3.0,16.0,37.0,83.36,31.35
2016,2,16,18,15,116.5,11.5,3.1,15.5,18.5,28.68,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,7.0,16.5,26.98,0.0
2016,2,17,7,30,253.0,19.0,1.9,8.0,33.0,78.98,11.57
2016,2,17,7,45,382.5,31.0,2.15,9.0,79.5,148.28,104.08
2016,2,17,8,0,512.0,43.0,2.4,10.0,126.0,228.46,175.37
2016,2,17,8,15,587.5,51.0,2.6,11.0,180.0,298.83,238.85
2016,2,17,8,30,663.0,59.0,2.8,12.0,234.0,377.37,307.56
2016,2,17,8,45,708.5,65.0,3.05,13.0,288.0,444.29,365.02
2016,2,17,9,0,754.0,71.0,3.3,14.0,342.0,516.69,424.62
2016,2,17,9,15,785.5,75.0,3.35,14.5,393.5,581.37,476.39
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,647.2,527.24
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,706.67,569.99
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,765.58,609.94
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,817.45,644.09
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,860.27,671.07
2016,2,17,10,45,901.5,94.5,3.3,18.5,655.0,902.18,696.96
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,941.41,720.53
2016,2,17,11,15,919.0,98.0,3.15,19.0,715.5,974.62,741.43
2016,2,17,11,30,927.0,99.0,3.1,19.0,742.0,1004.64,760.12
2016,2,17,11,45,930.0,101.0,3.05,19.5,759.5,1027.59,772.55
2016,2,17,12,0,933.0,103.0,3.0,20.0,777.0,1046.84,782.57
2016,2,17,12,15,935.5,103.5,3.0,20.0,786.5,1060.09,790.68
2016,2,17,12,30,938.0,104.0,3.0,20.0,796.0,1069.48,796.45
2016,2,17,12,45,936.5,104.5,3.05,20.5,796.0,1070.91,796.15
2016,2,17,13,0,935.0,105.0,3.1,21.0,796.0,1068.38,793.49
2016,2,17,13,15,932.5,105.0,3.1,21.0,787.0,1060.36,788.48
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,1048.47,781.13
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.5,1028.79,767.32
2016,2,17,14,0,918.0,104.0,3.1,22.0,743.0,1005.53,751.33
2016,2,17,14,15,910.0,102.5,3.1,22.0,717.0,975.82,732.58
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,942.92,711.69
2016,2,17,14,45,889.5,99.0,3.1,22.0,657.5,910.65,691.2
2016,2,17,15,0,877.0,97.0,3.1,22.0,624.0,867.17,662.83
2016,2,17,15,15,861.0,94.5,3.05,21.5,583.5,818.02,631.19
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,767.14,597.84
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,709.58,557.94
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,651.5,515.77
2016,2,17,16,15,768.0,81.5,2.55,20.0,399.0,585.66,466.5
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,523.15,418.08
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,450.96,359.96
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,382.48,302.88
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,304.77,238.1
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,234.85,177.57
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,155.13,109.33
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,87.32,37.53
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,29.9,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.5,3.9,12.5,16.0,20.03,0.0
2016,2,18,7,30,120.0,25.0,4.1,13.0,32.0,57.58,13.88
2016,2,18,7,45,258.5,41.5,4.35,13.5,77.5,124.9,88.05
2016,2,18,8,0,397.0,58.0,4.6,14.0,123.0,204.48,156.55
2016,2,18,8,15,478.0,69.0,4.8,14.5,176.0,274.56,218.82
2016,2,18,8,30,559.0,80.0,5.0,15.0,229.0,352.94,287.23
2016,2,18,8,45,360.5,116.0,5.25,16.0,220.0,321.47,264.08
2016,2,18,9,0,162.0,152.0,5.5,17.0,211.0,252.15,206.51
2016,2,18,9,15,165.5,175.0,5.5,17.5,242.5,287.3,235.11
2016,2,18,9,30,169.0,198.0,5.5,18.0,274.0,322.58,262.97
2016,2,18,9,45,516.5,143.5,5.55,18.5,410.5,541.55,442.27
2016,2,18,10,0,864.0,89.0,5.6,19.0,547.0,771.29,619.26
2016,2,18,10,15,880.0,91.5,5.6,19.5,588.0,823.38,654.05
2016,2,18,10,30,896.0,94.0,5.6,20.0,629.0,873.74,687.83
2016,2,18,10,45,910.5,94.0,5.7,20.5,664.0,909.94,711.49
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,951.1,738.63
2016,2,18,11,15,932.5,95.0,5.85,21.0,725.5,984.24,761.08
2016,2,18,11,30,940.0,96.0,5.9,21.0,752.0,1014.1,781.27
2016,2,18,11,45,945.5,96.5,5.95,21.5,770.0,1038.01,795.78
2016,2,18,12,0,951.0,97.0,6.0,22.0,788.0,1058.24,807.82
2016,2,18,12,15,953.0,97.5,6.05,22.0,797.0,1071.19,816.54
2016,2,18,12,30,955.0,98.0,6.1,22.0,806.0,1080.18,822.74
2016,2,18,12,45,954.5,98.0,6.15,22.5,806.0,1082.07,822.6
2016,2,18,13,0,954.0,98.0,6.2,23.0,806.0,1079.92,819.9
2016,2,18,13,15,951.5,97.5,6.2,23.0,797.0,1071.18,814.14
2016,2,18,13,30,949.0,97.0,6.2,23.0,788.0,1058.49,805.84
2016,2,18,13,45,943.5,96.5,6.2,23.5,770.5,1038.99,791.41
2016,2,18,14,0,938.0,96.0,6.2,24.0,753.0,1015.81,774.62
2016,2,18,14,15,930.0,94.5,6.15,24.0,727.0,985.59,754.27
2016,2,18,14,30,922.0,93.0,6.1,24.0,701.0,952.12,731.69
2016,2,18,14,45,903.0,94.5,6.05,24.0,665.5,909.38,702.51
2016,2,18,15,0,884.0,96.0,6.0,24.0,630.0,872.01,677.1
2016,2,18,15,15,868.0,93.0,5.85,23.5,589.0,821.96,643.16
2016,2,18,15,30,852.0,90.0,5.7,23.0,548.0,770.18,607.6
2016,2,18,15,45,826.0,88.0,5.55,23.0,501.0,710.9,564.81
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,651.37,520.11
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,585.48,468.94
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,522.83,418.92
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,449.1,358.94
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,379.51,300.72
2016,2,18,17,15,562.0,58.0,3.65,20.0,188.5,302.76,236.01
2016,2,18,17,30,489.0,50.0,3.5,19.0,135.0,233.76,175.99
2016,2,18,17,45,363.5,37.0,3.4,18.5,88.0,153.44,107.45
2016,2,18,18,0,238.0,24.0,3.3,18.0,41.0,85.86,39.74
2016,2,18,18,15,119.0,12.0,3.5,17.5,20.5,29.31,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.5,4.4,15.5,16.5,21.3,0.0
2016,2,19,7,30,138.0,25.0,4.6,16.0,33.0,61.52,20.16
2016,2,19,7,45,270.5,40.0,4.8,16.5,78.0,126.0,88.03
2016,2,19,8,0,403.0,55.0,5.0,17.0,123.0,204.33,154.85
2016,2,19,8,15,480.5,65.5,5.1,17.5,175.5,272.23,214.75
2016,2,19,8,30,558.0,76.0,5.2,18.0,228.0,348.57,280.77
2016,2,19,8,45,614.5,82.5,5.3,18.5,281.5,418.07,339.95
2016,2,19,9,0,671.0,89.0,5.4,19.0,335.0,492.48,401.33
2016,2,19,9,15,344.0,129.0,5.35,19.5,256.0,366.75,299.21
2016,2,19,9,30,17.0,169.0,5.3,20.0,177.0,169.26,134.14
2016,2,19,9,45,19.0,186.5,5.25,20.5,196.0,188.11,149.01
2016,2,19,10,0,21.0,204.0,5.2,21.0,215.0,207.2,163.65
2016,2,19,10,15,423.0,158.5,5.1,21.5,412.5,530.23,425.92
2016,2,19,10,30,825.0,113.0,5.0,22.0,610.0,836.42,653.72
2016,2,19,10,45,834.5,116.5,4.95,22.5,642.5,877.91,678.65
2016,2,19,11,0,844.0,120.0,4.9,23.0,675.0,916.9,702.96
2016,2,19,11,15,852.5,121.5,4.8,23.0,701.0,949.98,723.94
2016,2,19,11,30,861.0,123.0,4.7,23.0,727.0,980.06,742.72
2016,2,19,11,45,862.0,126.5,4.6,23.5,743.5,1001.93,754.31
2016,2,19,12,0,863.0,130.0,4.5,24.0,760.0,1020.22,763.54
2016,2,19,12,15,865.5,130.5,4.45,24.0,769.0,1032.97,771.24
2016,2,19,12,30,868.0,131.0,4.4,24.0,778.0,1042.02,776.63
2016,2,19,12,45,865.5,132.0,4.35,24.5,777.5,1042.86,775.19
2016,2,19,13,0,863.0,133.0,4.3,25.0,777.0,1039.91,771.46
2016,2,19,13,15,860.0,132.0,4.2,25.0,768.0,1030.47,764.81
2016,2,19,13,30,857.0,131.0,4.1,25.0,759.0,1017.36,755.92
2016,2,19,13,45,850.0,130.5,4.1,25.0,741.5,997.31,743.19
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,973.89,728.32
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,943.72,708.65
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,910.62,687.03
2016,2,19,14,45,812.0,123.5,4.0,25.0,640.0,870.71,660.92
2016,2,19,15,0,799.0,121.0,4.0,25.0,607.0,828.53,633.06
2016,2,19,15,15,781.0,117.5,3.9,24.5,567.0,783.22,603.5
2016,2,19,15,30,763.0,114.0,3.8,24.0,527.0,732.43,569.61
2016,2,19,15,45,739.0,109.5,3.75,24.0,481.5,675.21,529.06
2016,2,19,16,0,715.0,105.0,3.7,24.0,436.0,617.87,486.59
2016,2,19,16,15,680.5,99.5,3.3,23.5,386.0,553.12,437.4
2016,2,19,16,30,646.0,94.0,2.9,23.0,336.0,490.05,388.2
2016,2,19,16,45,596.5,86.5,2.55,22.5,284.0,419.18,331.68
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,352.46,276.8
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,277.71,215.06
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,210.85,158.23
2016,2,19,17,45,285.0,42.5,1.95,19.0,84.0,135.43,95.19
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,73.63,36.61
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,25.34,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.5,12.5,2.75,16.5,16.0,18.63,0.0
2016,2,20,7,30,101.0,25.0,3.0,17.0,32.0,50.67,19.34
2016,2,20,7,45,208.0,43.5,3.3,17.5,74.0,112.92,79.38
2016,2,20,8,0,315.0,62.0,3.6,18.0,116.0,181.38,137.37
2016,2,20,8,15,389.5,75.0,3.85,18.5,166.0,244.24,191.92
2016,2,20,8,30,464.0,88.0,4.1,19.0,216.0,315.68,252.87
2016,2,20,8,45,515.5,97.5,4.35,19.5,267.0,379.64,306.81
2016,2,20,9,0,567.0,107.0,4.6,20.0,318.0,453.03,366.77
2016,2,20,9,15,283.5,118.5,4.7,20.5,224.0,305.99,248.64
2016,2,20,9,30,0.0,130.0,4.8,21.0,130.0,118.51,91.97
2016,2,20,9,45,0.0,144.5,4.9,21.5,144.5,132.09,102.68
2016,2,20,10,0,0.0,159.0,5.0,22.0,159.0,145.75,113.16
2016,2,20,10,15,2.5,174.5,5.0,22.0,176.5,162.49,126.32
2016,2,20,10,30,5.0,190.0,5.0,22.0,194.0,179.5,139.63
2016,2,20,10,45,2.5,169.5,5.05,22.5,171.5,156.97,121.09
2016,2,20,11,0,0.0,149.0,5.1,23.0,149.0,134.87,103.0
2016,2,20,11,15,0.5,157.0,5.05,23.5,157.5,142.87,109.0
2016,2,20,11,30,1.0,165.0,5.0,24.0,166.0,150.93,114.99
2016,2,20,11,45,3.5,182.5,5.0,24.5,185.5,170.15,129.81
2016,2,20,12,0,6.0,200.0,5.0,25.0,205.0,189.58,144.67
2016,2,20,12,15,5.0,192.0,5.0,25.0,196.5,180.81,137.69
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,172.08,130.81
2016,2,20,12,45,4.5,184.0,5.0,25.5,188.0,172.58,130.96
2016,2,20,13,0,5.0,184.0,5.0,26.0,188.0,173.08,131.12
2016,2,20,13,15,18.0,243.0,4.95,26.0,256.5,243.97,186.39
2016,2,20,13,30,31.0,302.0,4.9,26.0,325.0,335.18,256.1
2016,2,20,13,45,201.0,308.0,4.9,26.0,451.5,524.87,403.54
2016,2,20,14,0,371.0,314.0,4.9,26.0,578.0,707.75,539.85
2016,2,20,14,15,298.0,316.5,4.8,26.0,524.0,633.45,483.86
2016,2,20,14,30,225.0,319.0,4.7,26.0,470.0,545.6,418.68
2016,2,20,14,45,174.5,303.5,4.6,26.0,417.0,477.24,367.62
2016,2,20,15,0,124.0,288.0,4.5,26.0,364.0,411.64,317.86
2016,2,20,15,15,76.5,251.5,4.25,25.5,297.5,314.7,244.25
2016,2,20,15,30,29.0,215.0,4.0,25.0,231.0,236.08,183.17
2016,2,20,15,45,30.5,199.5,3.8,25.0,215.5,220.17,171.34
2016,2,20,16,0,32.0,184.0,3.6,25.0,200.0,204.21,159.24
2016,2,20,16,15,27.0,164.5,3.2,24.0,176.5,179.75,140.64
2016,2,20,16,30,22.0,145.0,2.8,23.0,153.0,148.41,116.17
2016,2,20,16,45,17.0,124.5,2.45,22.5,130.0,125.24,97.69
2016,2,20,17,0,12.0,104.0,2.1,22.0,107.0,102.69,79.38
2016,2,20,17,15,6.0,81.5,2.15,21.5,83.0,78.24,59.21
2016,2,20,17,30,0.0,59.0,2.2,21.0,59.0,54.47,39.33
2016,2,20,17,45,0.0,38.5,2.3,21.0,38.5,35.08,22.72
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,15.85,4.91
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.19,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.64,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.02,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,16.71,8.0
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,26.43,16.46
2016,2,21,8,15,0.0,42.5,3.15,18.0,42.5,37.49,26.01
2016,2,21,8,30,0.0,55.0,3.3,18.0,55.0,48.57,35.48
2016,2,21,8,45,0.0,67.5,3.45,18.5,67.5,59.78,44.81
2016,2,21,9,0,0.0,80.0,3.6,19.0,80.0,71.21,54.16
2016,2,21,9,15,0.0,83.5,3.6,19.0,83.5,74.18,56.45
2016,2,21,9,30,0.0,87.0,3.6,19.0,87.0,77.23,58.79
2016,2,21,9,45,0.0,123.0,3.6,19.5,123.0,111.08,86.25
2016,2,21,10,0,0.0,159.0,3.6,20.0,159.0,145.62,113.78
2016,2,21,10,15,0.0,150.5,3.5,20.0,150.5,136.88,106.36
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,128.43,99.3
2016,2,21,10,45,0.0,133.5,3.35,20.0,133.5,120.21,92.47
2016,2,21,11,0,0.0,125.0,3.3,20.0,125.0,112.14,85.8
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,127.15,97.71
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,142.28,109.62
2016,2,21,11,45,4.5,187.5,2.85,20.5,191.0,175.88,136.04
2016,2,21,12,0,9.0,218.0,2.7,21.0,225.0,210.07,162.52
2016,2,21,12,15,10.5,230.5,2.45,21.0,238.5,223.91,173.05
2016,2,21,12,30,12.0,243.0,2.2,21.0,252.0,237.83,183.63
2016,2,21,12,45,14.5,255.5,1.95,21.0,266.5,252.83,195.02
2016,2,21,13,0,17.0,268.0,1.7,21.0,281.0,267.91,206.37
2016,2,21,13,15,20.0,276.5,1.5,21.0,292.0,279.49,215.07
2016,2,21,13,30,23.0,285.0,1.3,21.0,303.0,291.08,223.71
2016,2,21,13,45,26.0,286.0,1.15,21.5,305.5,294.97,226.17
2016,2,21,14,0,29.0,287.0,1.0,22.0,308.0,315.84,241.32
2016,2,21,14,15,40.0,290.5,0.95,22.0,318.0,329.75,252.13
2016,2,21,14,30,51.0,294.0,0.9,22.0,328.0,343.2,262.61
2016,2,21,14,45,72.0,289.5,0.9,22.0,335.0,355.92,273.13
2016,2,21,15,0,93.0,285.0,0.9,22.0,342.0,367.26,282.6
2016,2,21,15,15,91.5,266.0,0.85,21.5,319.0,342.54,265.01
2016,2,21,15,30,90.0,247.0,0.8,21.0,296.0,317.84,247.45
2016,2,21,15,45,45.0,150.5,0.75,21.0,175.0,177.76,139.01
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,47.7,33.83
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,41.92,29.4
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,36.15,24.76
2016,2,21,16,45,0.0,34.0,0.55,20.0,34.0,29.95,19.62
2016,2,21,17,0,0.0,27.0,0.5,20.0,27.0,23.76,14.43
2016,2,21,17,15,0.0,20.5,0.5,19.5,20.5,18.02,9.58
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,12.29,4.67
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,7.46,0.47
