Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.63,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.36,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.88,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.75,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.5,3.5,3.07,0.0
2016,2,22,8,30,0.0,5.0,3.4,15.0,5.0,4.39,0.0
2016,2,22,8,45,101.0,81.0,3.35,15.5,119.5,133.96,108.72
2016,2,22,9,0,202.0,157.0,3.3,16.0,234.0,278.67,228.56
2016,2,22,9,15,101.0,92.0,3.1,16.5,130.5,155.94,126.76
2016,2,22,9,30,0.0,27.0,2.9,17.0,27.0,23.8,14.44
2016,2,22,9,45,0.0,53.0,2.75,17.5,53.0,46.83,33.67
2016,2,22,10,0,0.0,79.0,2.6,18.0,79.0,69.94,52.63
2016,2,22,10,15,0.0,93.5,2.4,18.0,93.5,82.94,63.15
2016,2,22,10,30,0.0,108.0,2.2,18.0,108.0,96.33,73.92
2016,2,22,10,45,4.5,162.0,2.05,18.5,165.5,151.29,118.12
2016,2,22,11,0,9.0,216.0,1.9,19.0,223.0,208.06,162.64
2016,2,22,11,15,15.5,244.0,1.75,19.0,255.5,241.97,188.85
2016,2,22,11,30,22.0,272.0,1.6,19.0,288.0,276.48,215.21
2016,2,22,11,45,65.0,318.0,1.45,19.5,366.0,384.93,297.7
2016,2,22,12,0,108.0,364.0,1.3,20.0,444.0,479.8,366.58
2016,2,22,12,15,165.0,370.5,1.1,20.0,495.0,563.14,425.83
2016,2,22,12,30,222.0,377.0,0.9,20.0,546.0,628.99,470.91
2016,2,22,12,45,319.0,353.0,0.75,20.5,595.5,718.74,531.37
2016,2,22,13,0,416.0,329.0,0.6,21.0,645.0,788.89,576.24
2016,2,22,13,15,627.5,234.5,0.55,21.0,705.0,916.95,662.63
2016,2,22,13,30,839.0,140.0,0.5,21.0,765.0,1010.19,718.45
2016,2,22,13,45,831.0,140.0,0.45,21.5,747.5,989.8,702.42
2016,2,22,14,0,823.0,140.0,0.4,22.0,730.0,966.12,686.4
2016,2,22,14,15,813.5,138.0,0.45,22.0,704.5,935.74,669.87
2016,2,22,14,30,804.0,136.0,0.5,22.0,679.0,902.51,651.47
2016,2,22,14,45,782.0,137.5,0.6,22.0,644.0,864.65,630.86
2016,2,22,15,0,760.0,139.0,0.7,22.0,609.0,819.95,605.33
2016,2,22,15,15,741.0,135.0,0.8,21.5,569.5,770.22,576.88
2016,2,22,15,30,722.0,131.0,0.9,21.0,530.0,719.38,546.71
2016,2,22,15,45,696.0,126.0,1.05,21.0,484.5,661.59,508.76
2016,2,22,16,0,670.0,121.0,1.2,21.0,439.0,603.98,469.3
2016,2,22,16,15,635.0,114.5,1.2,20.5,389.0,539.7,423.02
2016,2,22,16,30,600.0,108.0,1.2,20.0,339.0,477.23,376.42
2016,2,22,16,45,553.5,98.5,1.3,20.0,287.5,408.02,322.63
2016,2,22,17,0,507.0,89.0,1.4,20.0,236.0,342.75,269.85
2016,2,22,17,15,436.5,77.0,1.45,19.0,185.0,267.69,208.49
2016,2,22,17,30,366.0,65.0,1.5,18.0,134.0,203.72,154.35
2016,2,22,17,45,264.0,48.0,1.6,17.5,89.0,134.1,95.76
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,76.63,43.94
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,26.29,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,121.0,13.0,5.45,12.0,22.5,29.16,0.0
2016,2,23,7,30,242.0,26.0,5.6,12.0,45.0,86.31,46.72
2016,2,23,7,45,384.0,36.5,5.75,12.5,94.0,153.57,110.03
2016,2,23,8,0,526.0,47.0,5.9,13.0,143.0,236.98,182.7
2016,2,23,8,15,264.5,74.0,6.2,13.0,122.0,193.72,156.28
2016,2,23,8,30,3.0,101.0,6.5,13.0,101.0,95.03,75.89
2016,2,23,8,45,1.5,106.5,6.8,13.5,106.5,98.43,78.67
2016,2,23,9,0,0.0,112.0,7.1,14.0,112.0,102.03,81.38
2016,2,23,9,15,0.0,105.5,7.3,14.0,105.5,95.0,75.2
2016,2,23,9,30,0.0,99.0,7.5,14.0,99.0,88.43,69.42
2016,2,23,9,45,0.0,109.0,7.7,14.5,109.0,97.62,76.78
2016,2,23,10,0,0.0,119.0,7.9,15.0,119.0,106.86,84.09
2016,2,23,10,15,1.0,145.5,8.1,15.0,146.0,132.69,105.33
2016,2,23,10,30,2.0,172.0,8.3,15.0,173.0,158.89,126.71
2016,2,23,10,45,1.0,151.0,8.55,15.0,151.5,137.61,108.89
2016,2,23,11,0,0.0,130.0,8.8,15.0,130.0,116.78,91.5
2016,2,23,11,15,16.0,212.0,8.9,14.5,224.0,210.43,169.08
2016,2,23,11,30,32.0,294.0,9.0,14.0,318.0,325.55,262.97
2016,2,23,11,45,80.5,333.0,9.15,14.0,393.0,416.26,337.14
2016,2,23,12,0,129.0,372.0,9.3,14.0,468.0,526.8,425.85
2016,2,23,12,15,69.0,294.5,9.3,14.0,346.0,363.95,294.61
2016,2,23,12,30,9.0,217.0,9.3,14.0,224.0,208.91,167.03
2016,2,23,12,45,140.5,295.0,9.35,14.0,402.5,455.04,370.5
2016,2,23,13,0,272.0,373.0,9.4,14.0,581.0,692.61,559.79
2016,2,23,13,15,136.5,262.5,9.4,13.5,367.0,414.04,338.14
2016,2,23,13,30,1.0,152.0,9.4,13.0,153.0,138.39,109.53
2016,2,23,13,45,0.5,144.0,9.4,13.0,144.5,130.35,103.07
2016,2,23,14,0,0.0,136.0,9.4,13.0,136.0,122.35,96.54
2016,2,23,14,15,14.5,204.0,9.35,12.5,214.0,201.17,162.69
2016,2,23,14,30,29.0,272.0,9.3,12.0,292.0,298.01,243.15
2016,2,23,14,45,14.5,175.0,9.3,12.0,185.0,172.53,139.69
2016,2,23,15,0,0.0,78.0,9.3,12.0,78.0,69.1,52.85
2016,2,23,15,15,0.0,90.0,9.2,11.5,90.0,79.76,62.13
2016,2,23,15,30,0.0,102.0,9.1,11.0,102.0,90.87,71.85
2016,2,23,15,45,0.0,119.5,9.05,11.0,119.5,107.54,86.22
2016,2,23,16,0,0.0,137.0,9.0,11.0,137.0,124.9,101.24
2016,2,23,16,15,0.0,122.0,8.8,10.5,122.0,110.91,89.8
2016,2,23,16,30,0.0,107.0,8.6,10.0,107.0,96.99,78.29
2016,2,23,16,45,0.0,91.0,8.45,10.0,91.0,82.15,65.68
2016,2,23,17,0,0.0,75.0,8.3,10.0,75.0,67.38,52.96
2016,2,23,17,15,0.0,59.0,8.05,9.5,59.0,52.65,40.17
2016,2,23,17,30,0.0,43.0,7.8,9.0,43.0,37.96,27.2
2016,2,23,17,45,0.0,29.0,7.6,8.5,29.0,25.56,16.09
2016,2,23,18,0,0.0,15.0,7.4,8.0,15.0,13.19,4.37
2016,2,23,18,15,0.0,7.5,7.4,8.0,7.5,6.82,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,206.0,12.5,5.1,4.5,29.0,40.9,0.0
2016,2,24,7,30,412.0,25.0,5.3,5.0,58.0,119.05,68.61
2016,2,24,7,45,525.5,34.5,5.5,6.0,111.0,187.81,137.38
2016,2,24,8,0,639.0,44.0,5.7,7.0,164.0,269.7,212.09
2016,2,24,8,15,704.0,50.0,5.9,7.5,221.5,342.12,280.06
2016,2,24,8,30,769.0,56.0,6.1,8.0,279.0,421.09,352.05
2016,2,24,8,45,817.0,58.5,6.35,8.5,337.5,493.6,416.89
2016,2,24,9,0,865.0,61.0,6.6,9.0,396.0,566.23,479.91
2016,2,24,9,15,891.5,63.5,6.55,9.5,450.0,631.51,534.34
2016,2,24,9,30,918.0,66.0,6.5,10.0,504.0,697.22,587.25
2016,2,24,9,45,943.5,65.5,6.5,10.5,553.5,758.7,633.0
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,819.66,677.26
2016,2,24,10,15,982.5,66.5,6.4,11.5,645.5,872.45,714.02
2016,2,24,10,30,996.0,68.0,6.3,12.0,688.0,923.0,748.45
2016,2,24,10,45,1008.0,67.0,6.25,12.5,723.5,966.71,777.51
2016,2,24,11,0,1020.0,66.0,6.2,13.0,759.0,1007.48,804.08
2016,2,24,11,15,1026.5,67.0,6.15,13.5,786.5,1042.31,826.08
2016,2,24,11,30,1033.0,68.0,6.1,14.0,814.0,1073.43,845.26
2016,2,24,11,45,1029.5,74.0,6.05,14.5,832.5,1096.84,858.89
2016,2,24,12,0,1026.0,80.0,6.0,15.0,851.0,1115.84,869.44
2016,2,24,12,15,1028.0,80.5,5.9,15.0,860.5,1129.49,877.61
2016,2,24,12,30,1030.0,81.0,5.8,15.0,870.0,1138.84,882.92
2016,2,24,12,45,1031.5,80.0,5.75,15.5,870.5,1141.58,882.51
2016,2,24,13,0,1033.0,79.0,5.7,16.0,871.0,1139.92,879.27
2016,2,24,13,15,1031.5,78.5,5.6,16.0,862.0,1131.44,872.8
2016,2,24,13,30,1030.0,78.0,5.5,16.0,853.0,1118.64,863.54
2016,2,24,13,45,1027.0,77.0,5.4,16.0,835.0,1099.51,850.1
2016,2,24,14,0,1024.0,76.0,5.3,16.0,817.0,1076.26,833.96
2016,2,24,14,15,1018.0,75.0,5.2,16.0,790.0,1046.18,813.2
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,1012.38,789.93
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.5,972.1,762.48
2016,2,24,15,0,996.0,70.0,5.0,16.0,694.0,928.62,732.65
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.5,879.14,697.62
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,827.29,660.66
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.5,769.32,619.11
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,709.96,575.97
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,644.26,525.01
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,578.76,472.74
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,506.41,412.4
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,436.29,351.81
2016,2,24,17,15,757.0,44.5,2.05,12.0,233.0,360.93,286.31
2016,2,24,17,30,698.0,40.0,1.8,11.0,175.0,288.95,221.45
2016,2,24,17,45,590.5,32.0,1.6,10.0,120.5,206.2,147.99
2016,2,24,18,0,483.0,24.0,1.4,9.0,66.0,136.44,81.32
2016,2,24,18,15,241.5,12.0,1.4,8.5,33.0,46.75,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.0,13.0,2.7,6.0,30.0,41.21,0.0
2016,2,25,7,30,410.0,26.0,3.0,7.0,60.0,120.15,71.19
2016,2,25,7,45,522.0,35.5,3.3,8.0,113.0,187.94,136.54
2016,2,25,8,0,634.0,45.0,3.6,9.0,166.0,269.21,209.49
2016,2,25,8,15,697.5,51.0,3.6,10.0,223.5,340.82,274.73
2016,2,25,8,30,761.0,57.0,3.6,11.0,281.0,418.81,343.15
2016,2,25,8,45,799.5,61.5,3.6,12.0,337.5,488.34,402.29
2016,2,25,9,0,838.0,66.0,3.6,13.0,394.0,560.46,460.89
2016,2,25,9,15,865.0,69.5,3.6,13.5,447.5,626.48,513.24
2016,2,25,9,30,892.0,73.0,3.6,14.0,501.0,688.43,560.72
2016,2,25,9,45,910.0,75.5,3.6,15.0,549.0,746.87,600.95
2016,2,25,10,0,928.0,78.0,3.6,16.0,597.0,804.21,638.8
2016,2,25,10,15,941.0,80.5,3.55,16.0,639.0,856.09,674.04
2016,2,25,10,30,954.0,83.0,3.5,16.0,681.0,905.81,707.23
2016,2,25,10,45,962.5,84.5,3.45,16.5,715.5,947.98,733.32
2016,2,25,11,0,971.0,86.0,3.4,17.0,750.0,987.13,757.01
2016,2,25,11,15,977.5,87.5,3.35,17.0,776.5,1021.19,778.42
2016,2,25,11,30,984.0,89.0,3.3,17.0,803.0,1051.72,797.37
2016,2,25,11,45,986.5,90.0,3.25,17.5,820.5,1074.06,809.29
2016,2,25,12,0,989.0,91.0,3.2,18.0,838.0,1092.42,818.63
2016,2,25,12,15,990.5,91.5,3.2,18.0,847.0,1105.13,826.39
2016,2,25,12,30,992.0,92.0,3.2,18.0,856.0,1113.69,831.62
2016,2,25,12,45,990.0,92.5,3.25,18.0,855.5,1114.51,832.46
2016,2,25,13,0,988.0,93.0,3.3,18.0,855.0,1111.1,830.77
2016,2,25,13,15,985.0,93.0,3.3,18.0,845.5,1101.93,825.01
2016,2,25,13,30,982.0,93.0,3.3,18.0,836.0,1088.65,816.74
2016,2,25,13,45,975.5,92.5,3.35,18.0,817.0,1067.34,803.74
2016,2,25,14,0,969.0,92.0,3.4,18.0,798.0,1042.23,788.3
2016,2,25,14,15,961.5,91.0,3.45,18.0,771.0,1011.95,769.39
2016,2,25,14,30,954.0,90.0,3.5,18.0,744.0,978.23,748.1
2016,2,25,14,45,936.0,91.5,3.55,18.0,707.5,934.92,720.03
2016,2,25,15,0,918.0,93.0,3.6,18.0,671.0,889.27,690.09
2016,2,25,15,15,902.5,90.5,3.65,17.5,629.0,839.1,657.8
2016,2,25,15,30,887.0,88.0,3.7,17.0,587.0,793.07,627.94
2016,2,25,15,45,865.5,85.0,3.8,17.0,539.0,733.94,586.82
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,674.11,543.4
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,608.13,493.85
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,542.95,443.1
2016,2,25,16,45,744.0,69.0,3.45,14.5,329.5,471.18,384.37
2016,2,25,17,0,702.0,64.0,3.3,14.0,274.0,402.44,325.99
2016,2,25,17,15,636.0,57.0,3.15,13.0,217.5,327.05,260.92
2016,2,25,17,30,570.0,50.0,3.0,12.0,161.0,257.14,198.58
2016,2,25,17,45,459.5,39.0,2.9,11.0,110.0,178.28,129.34
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,113.18,69.5
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,38.42,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.5,1.45,3.5,29.5,37.65,0.0
2016,2,26,7,30,341.0,29.0,1.5,4.0,59.0,110.92,69.14
2016,2,26,7,45,455.0,39.5,1.55,5.0,110.5,175.62,129.74
2016,2,26,8,0,569.0,50.0,1.6,6.0,162.0,254.48,199.89
2016,2,26,8,15,635.0,57.5,1.85,7.0,218.5,324.71,263.49
2016,2,26,8,30,701.0,65.0,2.1,8.0,275.0,401.89,331.08
2016,2,26,8,45,744.0,70.0,2.35,9.0,331.0,469.62,388.97
2016,2,26,9,0,787.0,75.0,2.6,10.0,387.0,541.97,448.37
2016,2,26,9,15,816.0,79.0,2.5,10.5,440.0,607.27,499.68
2016,2,26,9,30,845.0,83.0,2.4,11.0,493.0,673.39,549.52
2016,2,26,9,45,865.0,86.5,2.35,11.5,540.5,732.9,591.75
2016,2,26,10,0,885.0,90.0,2.3,12.0,588.0,791.59,631.16
2016,2,26,10,15,899.5,92.5,2.15,12.5,630.0,836.91,659.16
2016,2,26,10,30,914.0,95.0,2.0,13.0,672.0,886.31,689.3
2016,2,26,10,45,924.0,97.0,1.85,13.5,706.5,928.98,713.83
2016,2,26,11,0,934.0,99.0,1.7,14.0,741.0,968.87,735.8
2016,2,26,11,15,941.0,100.0,1.6,14.0,767.5,1001.81,754.67
2016,2,26,11,30,948.0,101.0,1.5,14.0,794.0,1031.37,771.11
2016,2,26,11,45,952.5,102.0,1.4,14.5,812.0,1054.95,782.02
2016,2,26,12,0,957.0,103.0,1.3,15.0,830.0,1074.75,790.4
2016,2,26,12,15,959.0,103.5,1.25,15.0,839.5,1087.58,796.81
2016,2,26,12,30,961.0,104.0,1.2,15.0,849.0,1096.39,800.87
2016,2,26,12,45,962.0,103.5,1.15,15.5,849.0,1098.98,799.72
2016,2,26,13,0,963.0,103.0,1.1,16.0,849.0,1097.48,796.24
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.5,1088.35,790.81
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,1075.19,783.13
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.5,1055.98,771.41
2016,2,26,14,0,951.0,99.0,1.2,17.0,795.0,1032.94,757.38
2016,2,26,14,15,943.5,97.5,1.2,17.0,768.0,1002.44,739.1
2016,2,26,14,30,936.0,96.0,1.2,17.0,741.0,968.58,718.68
2016,2,26,14,45,925.5,94.0,1.3,17.0,706.5,928.34,695.59
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,885.33,670.19
2016,2,26,15,15,900.0,90.0,1.4,17.0,630.5,836.18,638.78
2016,2,26,15,30,885.0,88.0,1.4,17.0,589.0,791.1,609.8
2016,2,26,15,45,865.0,84.5,1.45,17.0,541.0,732.51,571.24
2016,2,26,16,0,845.0,81.0,1.5,17.0,493.0,673.09,530.29
2016,2,26,16,15,816.0,77.5,1.35,16.5,440.5,607.59,481.6
2016,2,26,16,30,787.0,74.0,1.2,16.0,388.0,542.87,431.93
2016,2,26,16,45,744.5,69.0,1.1,15.5,332.0,470.76,375.14
2016,2,26,17,0,702.0,64.0,1.0,15.0,276.0,401.75,318.58
2016,2,26,17,15,637.0,57.0,1.05,14.0,220.0,326.67,256.24
2016,2,26,17,30,572.0,50.0,1.1,13.0,164.0,257.05,195.94
2016,2,26,17,45,461.5,39.5,1.15,12.0,112.5,178.65,128.49
2016,2,26,18,0,351.0,29.0,1.2,11.0,61.0,113.96,70.43
2016,2,26,18,15,175.5,14.5,1.25,10.5,30.5,38.8,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,36.2,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,105.89,66.76
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,168.06,123.45
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,243.43,190.05
2016,2,27,8,15,587.0,63.5,3.3,11.0,214.5,312.36,251.8
2016,2,27,8,30,654.0,72.0,3.5,12.0,270.0,388.42,317.83
2016,2,27,8,45,694.0,78.5,3.75,13.5,324.5,455.14,373.76
2016,2,27,9,0,734.0,85.0,4.0,15.0,379.0,524.89,429.84
2016,2,27,9,15,764.5,89.5,4.05,15.5,431.0,587.11,479.29
2016,2,27,9,30,795.0,94.0,4.1,16.0,483.0,652.36,529.42
2016,2,27,9,45,814.0,98.5,4.2,16.5,529.5,710.02,572.09
2016,2,27,10,0,833.0,103.0,4.3,17.0,576.0,766.91,611.84
2016,2,27,10,15,848.5,106.0,4.35,17.5,617.5,818.21,646.61
2016,2,27,10,30,864.0,109.0,4.4,18.0,659.0,867.79,679.64
2016,2,27,10,45,873.0,112.0,4.45,18.5,692.5,909.65,706.77
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,948.79,731.77
2016,2,27,11,15,890.0,117.0,4.5,19.0,752.5,982.94,754.18
2016,2,27,11,30,898.0,119.0,4.5,19.0,779.0,1003.81,767.4
2016,2,27,11,45,901.0,120.5,4.55,19.5,796.0,1025.49,780.3
2016,2,27,12,0,904.0,122.0,4.6,20.0,813.0,1043.54,790.77
2016,2,27,12,15,906.5,123.0,4.6,20.0,822.0,1056.81,799.22
2016,2,27,12,30,909.0,124.0,4.6,20.0,831.0,1066.28,805.27
2016,2,27,12,45,907.0,124.5,4.65,20.5,830.5,1066.8,804.35
2016,2,27,13,0,905.0,125.0,4.7,21.0,830.0,1063.43,801.05
2016,2,27,13,15,902.5,124.5,4.65,21.0,821.0,1054.62,794.89
2016,2,27,13,30,900.0,124.0,4.6,21.0,812.0,1042.03,786.38
2016,2,27,13,45,893.0,123.5,4.6,21.0,793.5,1021.31,772.99
2016,2,27,14,0,886.0,123.0,4.6,21.0,775.0,1007.39,764.4
2016,2,27,14,15,877.5,121.5,4.55,21.0,748.5,976.87,744.03
2016,2,27,14,30,869.0,120.0,4.5,21.0,722.0,943.22,721.63
2016,2,27,14,45,627.0,194.0,4.5,21.0,617.5,788.03,612.57
2016,2,27,15,0,385.0,268.0,4.5,21.0,513.0,620.02,485.82
2016,2,27,15,15,597.5,189.0,4.45,20.5,542.0,704.27,555.39
2016,2,27,15,30,810.0,110.0,4.4,20.0,571.0,757.83,598.63
2016,2,27,15,45,785.5,106.5,4.35,20.0,524.0,699.05,556.13
2016,2,27,16,0,761.0,103.0,4.3,20.0,477.0,642.74,513.6
2016,2,27,16,15,729.5,98.0,3.95,19.5,425.5,577.8,463.75
2016,2,27,16,30,698.0,93.0,3.6,19.0,374.0,514.17,413.55
2016,2,27,16,45,653.0,86.5,3.3,18.5,319.5,443.68,356.58
2016,2,27,17,0,608.0,80.0,3.0,18.0,265.0,376.8,300.75
2016,2,27,17,15,540.0,70.5,2.75,17.0,211.0,301.78,237.53
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,234.03,178.75
2016,2,27,17,45,365.0,47.5,2.3,15.0,107.5,159.61,115.16
2016,2,27,18,0,258.0,34.0,2.1,14.0,58.0,97.94,61.47
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.0,38.81,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,37.08,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,91.66,59.07
2016,2,28,7,45,327.0,51.5,4.5,13.0,107.0,151.48,111.06
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,227.54,176.63
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,169.15,135.56
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,63.26,48.38
2016,2,28,8,45,0.0,96.5,6.05,16.0,96.5,87.1,68.29
2016,2,28,9,0,0.0,122.0,6.5,17.0,122.0,111.17,87.95
2016,2,28,9,15,0.0,138.5,6.55,17.5,139.0,126.54,100.23
2016,2,28,9,30,0.0,155.0,6.6,18.0,156.0,141.98,112.4
2016,2,28,9,45,6.0,178.0,6.7,19.0,182.0,168.25,133.19
2016,2,28,10,0,12.0,201.0,6.8,20.0,208.0,195.22,154.23
2016,2,28,10,15,15.5,218.5,6.7,20.0,228.0,215.29,170.0
2016,2,28,10,30,19.0,236.0,6.6,20.0,248.0,235.7,185.97
2016,2,28,10,45,29.5,265.5,6.5,20.5,285.5,289.01,227.63
2016,2,28,11,0,40.0,295.0,6.4,21.0,323.0,330.93,259.73
2016,2,28,11,15,25.0,261.0,6.2,21.5,279.0,280.99,219.39
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,218.94,169.65
2016,2,28,11,45,8.5,217.0,5.85,22.5,224.0,207.77,160.39
2016,2,28,12,0,7.0,207.0,5.7,23.0,213.0,196.64,151.17
2016,2,28,12,15,108.0,300.5,5.5,23.0,385.5,425.25,330.69
2016,2,28,12,30,209.0,394.0,5.3,23.0,558.0,631.5,485.01
2016,2,28,12,45,167.5,393.0,5.1,23.5,524.5,588.83,450.22
2016,2,28,13,0,126.0,392.0,4.9,24.0,491.0,545.39,415.9
2016,2,28,13,15,493.5,265.5,4.7,24.0,646.0,809.8,617.37
2016,2,28,13,30,861.0,139.0,4.5,24.0,801.0,1031.01,770.35
2016,2,28,13,45,856.0,137.5,4.35,24.0,783.0,1011.28,755.23
2016,2,28,14,0,851.0,136.0,4.2,24.0,765.0,988.07,739.6
2016,2,28,14,15,842.0,134.0,4.1,24.0,738.5,957.23,719.19
2016,2,28,14,30,833.0,132.0,4.0,24.0,712.0,923.39,696.81
2016,2,28,14,45,813.5,132.5,3.9,24.0,677.0,880.23,667.98
2016,2,28,15,0,794.0,133.0,3.8,24.0,642.0,835.12,637.68
2016,2,28,15,15,776.0,129.5,3.7,24.0,601.0,789.7,606.95
2016,2,28,15,30,758.0,126.0,3.6,24.0,560.0,738.5,571.81
2016,2,28,15,45,735.5,121.0,3.5,24.0,514.0,681.44,531.02
2016,2,28,16,0,713.0,116.0,3.4,24.0,468.0,624.15,488.76
2016,2,28,16,15,680.0,110.0,3.05,23.0,417.0,559.39,440.88
2016,2,28,16,30,647.0,104.0,2.7,22.0,366.0,496.2,392.72
2016,2,28,16,45,603.0,95.5,2.35,21.5,313.0,426.75,337.51
2016,2,28,17,0,559.0,87.0,2.0,21.0,260.0,360.93,283.57
2016,2,28,17,15,490.5,77.0,1.95,20.0,206.5,287.97,223.63
2016,2,28,17,30,422.0,67.0,1.9,19.0,153.0,220.56,166.61
2016,2,28,17,45,320.0,51.5,1.85,18.5,105.5,149.39,106.72
2016,2,28,18,0,218.0,36.0,1.8,18.0,58.0,91.16,57.24
2016,2,28,18,15,109.0,18.0,1.85,17.5,29.0,36.84,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,21.0,1.7,14.5,27.5,32.09,0.0
2016,2,29,7,30,130.0,42.0,1.9,15.0,55.0,75.27,49.78
2016,2,29,7,45,230.5,61.5,2.1,16.0,102.5,135.44,99.74
2016,2,29,8,0,331.0,81.0,2.3,17.0,150.0,204.78,157.82
2016,2,29,8,15,399.5,95.0,2.35,17.5,202.5,268.06,211.88
2016,2,29,8,30,468.0,109.0,2.4,18.0,255.0,339.13,271.23
2016,2,29,8,45,234.0,101.0,2.45,18.5,174.0,229.43,185.17
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,83.08,63.69
2016,2,29,9,15,0.0,106.5,2.6,19.5,106.5,95.49,73.71
2016,2,29,9,30,0.0,120.0,2.7,20.0,120.0,107.95,83.48
2016,2,29,9,45,6.0,161.0,2.8,20.5,164.5,151.26,118.18
2016,2,29,10,0,12.0,202.0,2.9,21.0,209.0,195.81,153.18
2016,2,29,10,15,29.0,239.0,2.95,21.5,257.5,258.45,202.03
2016,2,29,10,30,46.0,276.0,3.0,22.0,306.0,313.03,243.64
2016,2,29,10,45,39.5,281.5,3.15,22.5,308.5,314.22,243.34
2016,2,29,11,0,33.0,287.0,3.3,23.0,311.0,314.99,242.92
2016,2,29,11,15,188.0,314.0,3.3,23.0,454.0,506.14,390.77
2016,2,29,11,30,343.0,341.0,3.3,23.0,597.0,705.96,537.02
2016,2,29,11,45,177.0,289.5,3.35,23.5,422.0,476.97,366.33
2016,2,29,12,0,11.0,238.0,3.4,24.0,247.0,230.55,175.63
2016,2,29,12,15,92.0,318.0,3.45,24.0,391.0,409.89,314.64
2016,2,29,12,30,173.0,398.0,3.5,24.0,535.0,598.29,453.1
2016,2,29,12,45,129.0,389.5,3.55,24.0,492.0,544.62,412.25
2016,2,29,13,0,85.0,381.0,3.6,24.0,449.0,472.36,358.72
2016,2,29,13,15,147.5,383.5,3.65,24.0,499.0,555.27,421.63
2016,2,29,13,30,210.0,386.0,3.7,24.0,549.0,618.42,468.91
2016,2,29,13,45,511.5,270.0,3.75,24.0,654.0,817.22,618.47
2016,2,29,14,0,813.0,154.0,3.8,24.0,759.0,970.39,726.41
2016,2,29,14,15,803.5,152.0,3.8,24.0,733.0,939.75,705.35
2016,2,29,14,30,794.0,150.0,3.8,24.0,707.0,912.01,687.7
2016,2,29,14,45,746.0,163.5,3.85,24.0,667.0,858.94,652.7
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,805.22,616.94
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,755.19,582.38
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,704.29,546.42
2016,2,29,15,45,629.0,161.0,3.9,24.0,500.0,645.35,503.79
2016,2,29,16,0,600.0,155.0,3.9,24.0,454.0,582.6,457.51
2016,2,29,16,15,564.0,146.5,3.65,23.5,404.0,519.23,409.84
2016,2,29,16,30,528.0,138.0,3.4,23.0,354.0,458.16,362.69
2016,2,29,16,45,481.0,126.5,3.15,22.5,302.0,391.04,309.62
2016,2,29,17,0,434.0,115.0,2.9,22.0,250.0,328.3,258.62
2016,2,29,17,15,366.5,99.5,2.65,21.0,198.0,258.24,201.21
2016,2,29,17,30,299.0,84.0,2.4,20.0,146.0,195.92,149.04
2016,2,29,17,45,217.0,62.5,2.2,19.5,100.5,127.59,92.09
2016,2,29,18,0,135.0,41.0,2.0,19.0,55.0,74.6,47.98
2016,2,29,18,15,67.5,20.5,2.0,18.5,27.5,31.53,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,108.5,20.5,3.5,16.5,31.5,39.97,1.74
2016,3,1,7,30,217.0,41.0,3.7,17.0,63.0,95.66,62.78
2016,3,1,7,45,335.5,54.0,3.95,17.5,113.5,155.93,113.12
2016,3,1,8,0,454.0,67.0,4.2,18.0,164.0,233.56,178.85
2016,3,1,8,15,390.0,90.0,4.4,18.5,190.0,259.02,205.0
2016,3,1,8,30,326.0,113.0,4.6,19.0,216.0,278.52,223.93
2016,3,1,8,45,247.5,144.5,4.8,20.0,231.0,283.2,228.39
2016,3,1,9,0,169.0,176.0,5.0,21.0,246.0,277.53,222.96
2016,3,1,9,15,474.0,138.5,5.1,21.5,368.5,456.4,367.92
2016,3,1,9,30,779.0,101.0,5.2,22.0,491.0,650.4,519.48
2016,3,1,9,45,813.5,100.0,5.3,22.5,541.5,712.64,564.85
2016,3,1,10,0,848.0,99.0,5.4,23.0,592.0,775.31,608.47
2016,3,1,10,15,864.5,101.5,5.5,23.0,633.5,827.43,644.99
2016,3,1,10,30,881.0,104.0,5.6,23.0,675.0,877.84,680.01
2016,3,1,10,45,899.0,102.5,5.75,23.0,711.5,915.07,705.72
2016,3,1,11,0,917.0,101.0,5.9,23.0,748.0,957.51,735.17
2016,3,1,11,15,925.0,102.0,6.0,23.0,774.5,990.83,757.85
2016,3,1,11,30,933.0,103.0,6.1,23.0,801.0,1020.86,778.32
2016,3,1,11,45,942.5,101.5,6.25,23.0,820.5,1046.09,795.88
2016,3,1,12,0,952.0,100.0,6.4,23.0,840.0,1067.73,811.1
2016,3,1,12,15,954.0,100.5,6.45,23.0,848.5,1080.3,819.56
2016,3,1,12,30,956.0,101.0,6.5,23.0,857.0,1088.85,825.46
2016,3,1,12,45,959.0,99.5,6.55,23.0,858.0,1092.09,827.9
2016,3,1,13,0,962.0,98.0,6.6,23.0,859.0,1091.22,827.7
2016,3,1,13,15,960.0,97.5,6.55,23.0,849.5,1082.31,821.5
2016,3,1,13,30,958.0,97.0,6.5,23.0,840.0,1069.36,812.71
2016,3,1,13,45,955.5,95.0,6.5,23.5,822.5,1050.25,798.54
2016,3,1,14,0,953.0,93.0,6.5,24.0,805.0,1027.26,781.86
2016,3,1,14,15,946.0,92.0,6.45,23.5,778.5,997.42,763.32
2016,3,1,14,30,939.0,91.0,6.4,23.0,752.0,964.17,742.34
2016,3,1,14,45,918.0,94.5,6.35,23.0,715.5,920.49,712.39
2016,3,1,15,0,897.0,98.0,6.3,23.0,679.0,874.69,680.82
2016,3,1,15,15,883.0,95.5,6.2,22.5,637.5,826.14,648.09
2016,3,1,15,30,869.0,93.0,6.1,22.0,596.0,781.58,617.94
2016,3,1,15,45,853.0,88.5,6.05,22.0,549.5,725.12,577.52
2016,3,1,16,0,837.0,84.0,6.0,22.0,503.0,667.53,534.5
2016,3,1,16,15,809.5,80.0,5.7,21.5,450.5,602.55,484.13
2016,3,1,16,30,782.0,76.0,5.4,21.0,398.0,538.26,432.93
2016,3,1,16,45,749.0,69.5,5.1,20.5,343.5,469.52,376.74
2016,3,1,17,0,716.0,63.0,4.8,20.0,289.0,402.91,320.43
2016,3,1,17,15,655.5,56.5,4.35,19.0,232.5,328.01,256.35
2016,3,1,17,30,595.0,50.0,3.9,18.0,176.0,260.33,196.7
2016,3,1,17,45,498.5,40.0,3.45,17.0,124.0,185.17,131.45
2016,3,1,18,0,402.0,30.0,3.0,16.0,72.0,121.94,76.24
2016,3,1,18,15,201.0,15.0,2.9,15.5,36.0,47.28,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,50.35,9.77
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,126.47,83.48
2016,3,2,7,45,493.5,43.5,2.5,10.0,129.0,190.32,140.22
2016,3,2,8,0,589.0,54.0,2.7,11.0,182.0,265.92,207.16
2016,3,2,8,15,649.0,60.5,3.1,12.0,238.5,334.27,268.35
2016,3,2,8,30,709.0,67.0,3.5,13.0,295.0,407.78,332.14
2016,3,2,8,45,743.0,73.5,3.9,14.0,349.5,474.6,388.63
2016,3,2,9,0,777.0,80.0,4.3,15.0,404.0,543.62,445.02
2016,3,2,9,15,803.5,84.0,4.3,15.5,456.0,607.04,495.09
2016,3,2,9,30,830.0,88.0,4.3,16.0,508.0,671.01,543.89
2016,3,2,9,45,842.5,93.5,4.3,16.5,554.0,726.73,584.03
2016,3,2,10,0,855.0,99.0,4.3,17.0,600.0,781.0,621.15
2016,3,2,10,15,868.5,101.5,4.3,17.5,640.5,830.98,654.45
2016,3,2,10,30,882.0,104.0,4.3,18.0,681.0,878.99,685.89
2016,3,2,10,45,885.0,109.5,4.35,18.5,713.0,918.91,711.41
2016,3,2,11,0,888.0,115.0,4.4,19.0,745.0,955.66,734.64
2016,3,2,11,15,894.5,116.5,4.45,19.5,770.5,978.4,748.04
2016,3,2,11,30,901.0,118.0,4.5,20.0,796.0,1006.8,765.46
2016,3,2,11,45,897.5,123.0,4.55,20.5,811.0,1025.77,776.39
2016,3,2,12,0,894.0,128.0,4.6,21.0,826.0,1040.85,784.83
2016,3,2,12,15,895.0,129.0,4.6,21.5,834.0,1052.29,790.47
2016,3,2,12,30,896.0,130.0,4.6,22.0,842.0,1059.93,793.69
2016,3,2,12,45,884.0,136.0,4.7,22.5,839.0,1067.86,798.26
2016,3,2,13,0,872.0,142.0,4.8,23.0,836.0,1060.19,792.51
2016,3,2,13,15,868.0,141.5,4.8,23.0,826.0,1049.64,785.73
2016,3,2,13,30,864.0,141.0,4.8,23.0,816.0,1035.35,776.59
2016,3,2,13,45,848.0,145.0,4.85,23.5,795.0,1010.55,759.38
2016,3,2,14,0,832.0,149.0,4.9,24.0,774.0,982.56,740.13
2016,3,2,14,15,822.5,147.0,4.95,24.0,747.0,951.4,720.2
2016,3,2,14,30,813.0,145.0,5.0,24.0,720.0,917.32,698.18
2016,3,2,14,45,807.0,138.5,5.05,24.0,687.0,878.9,672.98
2016,3,2,15,0,801.0,132.0,5.1,24.0,654.0,837.77,645.68
2016,3,2,15,15,498.5,201.0,5.05,24.0,519.5,634.22,495.45
2016,3,2,15,30,196.0,270.0,5.0,24.0,385.0,429.86,336.53
2016,3,2,15,45,447.5,196.5,5.0,24.0,430.5,545.9,430.89
2016,3,2,16,0,699.0,123.0,5.0,24.0,476.0,619.1,489.49
2016,3,2,16,15,666.5,117.0,4.8,23.5,425.0,555.17,440.38
2016,3,2,16,30,634.0,111.0,4.6,23.0,374.0,492.8,391.75
2016,3,2,16,45,584.0,103.5,4.4,22.5,320.0,421.92,335.14
2016,3,2,17,0,534.0,96.0,4.2,22.0,266.0,355.34,280.46
2016,3,2,17,15,467.5,85.0,4.0,21.0,213.0,281.09,218.96
2016,3,2,17,30,401.0,74.0,3.8,20.0,160.0,217.78,165.03
2016,3,2,17,45,300.5,57.5,3.65,19.5,111.5,147.63,106.05
2016,3,2,18,0,200.0,41.0,3.5,19.0,63.0,90.23,58.38
2016,3,2,18,15,100.0,20.5,3.65,19.0,31.5,37.69,1.02
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
