Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,1026.5,765.38
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,1051.81,781.58
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,1070.8,792.19
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,1085.74,800.27
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,1094.53,805.58
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,1099.16,808.38
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,1098.1,808.11
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1092.86,805.3
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1080.45,797.55
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1063.97,787.31
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1041.56,771.79
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1015.33,753.89
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,983.59,733.47
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,948.44,710.77
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,904.53,682.36
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,858.23,652.11
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,809.06,620.45
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,757.86,586.87
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,701.01,546.41
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,645.94,505.18
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,582.54,457.04
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,519.45,407.61
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,451.85,352.43
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,386.32,297.28
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,316.63,238.43
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,250.79,181.45
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,183.02,123.79
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,124.18,75.34
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,66.24,34.0
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,24.66,7.7
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,10.91,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,33.98,14.67
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,84.26,46.68
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,138.7,88.93
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,204.33,144.44
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,268.26,200.9
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,338.95,262.27
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,405.17,318.65
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,474.33,375.18
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,538.87,425.16
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,604.33,473.52
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,662.03,515.61
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,721.51,557.3
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,775.86,592.26
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,828.49,624.68
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,875.32,652.82
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,919.55,678.73
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,958.21,701.12
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,993.66,721.22
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,1022.84,739.24
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,1048.33,755.0
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,1067.55,767.55
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,1082.78,777.75
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,1091.93,783.68
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,1096.95,787.22
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,1095.8,786.12
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,1090.5,782.57
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,1078.59,775.42
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1062.63,765.88
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1040.28,752.92
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1014.14,737.56
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,982.0,717.84
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,946.47,695.86
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,905.11,669.9
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,860.92,641.85
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,811.46,610.76
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,759.95,577.8
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,703.3,538.61
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,648.34,498.54
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,584.62,450.98
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,521.18,402.14
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,453.71,348.11
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,388.17,293.93
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,318.71,236.81
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,252.96,181.07
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,184.92,123.76
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,125.66,75.45
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,67.28,34.34
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,25.18,8.61
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,12.73,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,35.87,16.68
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,85.13,48.32
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,138.64,89.82
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,203.22,144.2
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,266.6,200.09
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,336.16,260.59
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,402.08,317.11
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,470.32,373.61
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,534.56,425.19
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,599.81,475.72
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,659.55,520.27
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,714.94,560.35
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,768.38,595.44
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,820.15,627.71
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,866.59,656.5
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,910.52,683.01
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,948.09,704.71
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,982.48,723.93
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,1011.11,739.45
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,1036.12,752.49
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,1055.43,761.79
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,1070.84,768.59
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,1079.25,772.55
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,1083.61,774.1
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,1081.9,770.44
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,1076.12,764.41
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,1064.31,756.32
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1048.54,745.91
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,1025.49,731.62
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,998.73,715.13
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,967.57,695.37
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,933.09,673.51
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,891.92,647.81
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,848.04,620.19
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,798.87,588.82
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,747.72,555.78
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,691.17,517.15
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,636.44,478.1
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,573.55,432.72
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,511.06,386.09
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,444.61,335.04
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,380.09,283.52
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,310.53,227.49
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,246.35,174.03
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,180.06,119.1
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,122.45,72.87
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,65.9,33.61
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,25.22,9.31
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.14,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,37.62,17.31
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,88.53,49.29
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,143.23,91.55
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,208.63,146.51
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,271.98,202.03
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,341.74,262.07
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,407.19,317.53
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,475.39,373.16
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,539.05,423.45
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,603.53,472.47
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,663.46,517.1
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,719.11,557.36
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,772.59,592.32
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,824.32,624.71
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,870.64,655.54
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,914.38,684.44
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,952.15,708.03
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,986.69,729.36
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,1015.44,747.97
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,1040.54,764.24
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,1059.4,774.99
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1074.31,783.56
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1082.71,789.14
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1087.02,792.25
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,1084.73,790.07
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,1078.34,785.38
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,1066.4,778.36
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1050.46,768.85
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1027.75,754.93
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,1001.35,738.6
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,969.01,719.02
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,933.35,697.12
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,891.64,669.84
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,847.27,640.54
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,732.26,560.13
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,615.37,473.28
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,637.89,492.65
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,635.11,491.74
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,572.5,443.94
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,510.23,395.33
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,442.87,340.78
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,377.8,286.49
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,308.71,229.18
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,244.98,174.86
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,179.0,119.39
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,121.99,73.34
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,65.84,34.11
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,25.42,10.15
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,6.82,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,12.93,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,37.79,21.66
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,77.99,50.44
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,125.32,87.0
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,181.78,133.17
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,119.74,90.03
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,31.73,21.08
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,178.67,141.24
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,342.27,272.46
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,384.59,306.19
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,425.45,338.17
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,556.33,442.82
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,694.83,551.66
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,751.35,593.0
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,801.94,628.04
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,764.81,595.23
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,683.29,527.66
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,763.76,586.71
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,837.36,639.34
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,846.35,643.56
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,851.71,645.46
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,976.81,737.31
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,1080.79,805.45
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,1091.66,811.17
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,1098.43,814.76
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,1101.4,814.69
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,1100.07,811.93
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,1088.23,803.58
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,1072.24,792.68
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,1051.91,779.42
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,1027.45,763.49
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,994.7,742.05
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,958.41,718.22
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,911.6,687.07
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,862.9,654.44
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,813.18,621.55
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,761.41,586.83
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,705.65,546.37
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,648.21,503.11
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,586.59,455.72
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,522.62,405.56
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,455.82,351.65
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,390.32,296.96
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,320.64,237.99
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,255.27,181.38
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,187.62,123.88
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,126.59,74.07
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,67.82,33.42
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,24.74,9.89
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,17.95,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,37.68,21.97
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,76.11,48.0
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,118.95,82.35
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,167.3,123.03
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,214.64,163.54
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,265.48,206.43
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,289.01,227.56
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,308.1,243.2
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,451.11,355.38
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,614.48,480.36
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,671.46,522.26
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,729.97,564.37
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,784.08,599.54
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,836.62,632.19
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,825.59,621.31
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,783.95,586.39
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,842.38,626.11
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,899.4,663.57
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,975.12,714.17
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,1048.71,761.17
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,1060.66,766.26
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,1067.94,768.93
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,1011.59,731.56
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,926.28,669.59
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,961.35,695.49
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,994.23,718.9
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,991.77,717.1
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,985.25,712.58
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,935.85,678.92
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,884.36,643.59
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,813.33,594.88
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,743.69,546.62
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,758.7,560.06
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,768.02,568.63
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,682.52,509.11
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,606.49,455.51
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,628.24,473.48
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,626.36,472.97
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,563.95,426.78
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,502.14,380.01
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,434.75,327.19
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,370.15,275.06
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,302.33,220.79
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,239.57,169.13
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,174.48,116.1
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,118.6,72.19
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,65.11,35.36
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,25.39,11.5
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,9.1,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,17.31,0.0
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,38.9,23.72
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,75.99,50.13
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,118.18,83.6
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,167.4,124.44
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,219.71,168.23
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,277.05,216.33
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,335.06,265.36
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,396.99,316.65
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,443.82,354.79
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,487.66,389.37
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,533.34,424.06
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,577.79,456.86
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,628.22,493.84
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,679.01,530.28
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,719.55,557.74
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,758.11,583.22
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,719.32,550.02
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,683.41,518.82
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,642.97,487.45
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,611.0,461.89
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,725.05,545.96
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,839.36,626.99
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,872.08,648.2
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,902.72,668.11
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,854.27,631.0
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,794.85,587.22
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,795.94,589.1
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,794.61,589.01
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,708.59,526.72
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,612.85,457.17
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,516.84,387.94
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,412.59,311.11
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,571.38,434.19
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,700.74,531.03
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,609.61,464.4
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,518.66,397.7
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,396.75,306.13
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,287.28,221.85
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,406.34,317.22
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,474.08,368.43
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,410.13,316.49
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,349.22,266.19
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,284.63,212.88
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,222.75,161.03
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,161.59,111.07
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,110.41,71.01
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,61.62,36.35
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,25.8,14.32
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.64,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.02,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,20.7,11.31
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,34.42,23.4
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,51.98,38.58
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,69.73,53.69
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,69.42,53.29
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,69.01,52.7
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,62.78,47.2
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,56.58,41.76
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,291.39,234.76
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,554.8,440.35
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,307.69,247.66
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,13.25,5.24
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,34.52,22.64
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,55.87,39.84
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,59.01,42.19
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,62.17,44.54
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,141.49,107.53
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,222.69,170.47
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,150.18,113.69
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,78.43,56.98
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,127.64,95.78
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,177.45,134.41
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,218.45,166.01
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,259.75,197.6
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,371.84,282.32
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,474.42,357.72
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,661.2,498.69
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,825.77,618.61
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,893.58,669.65
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,942.76,704.64
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,910.31,684.33
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,875.14,662.45
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,721.0,550.47
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,571.55,436.94
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,561.71,432.04
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,547.03,422.74
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,577.86,448.74
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,586.32,456.69
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,525.74,410.2
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,466.41,363.68
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,404.07,313.05
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,344.29,263.28
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,277.84,207.99
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,220.32,159.38
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,160.88,110.38
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,109.93,70.06
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,61.78,36.27
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,27.57,15.71
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,10.46,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,18.7,4.5
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,44.51,26.34
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,88.46,56.4
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,136.1,93.03
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,193.81,140.45
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,138.41,104.52
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,45.9,32.93
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,70.79,53.46
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,95.86,73.78
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,97.23,74.31
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,98.61,74.86
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,146.8,113.22
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,196.01,151.7
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,224.77,173.27
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,254.05,194.95
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,217.81,166.44
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,181.38,137.78
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,188.55,142.95
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,195.79,148.12
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,342.6,260.8
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,486.38,367.83
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,504.41,380.6
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,522.21,393.52
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,400.07,303.19
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,268.13,203.38
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,427.48,325.28
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,591.01,445.88
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,582.87,439.61
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,573.81,433.29
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,561.7,424.15
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,549.15,414.77
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,318.89,243.92
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,106.17,78.52
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,124.59,93.15
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,143.0,107.59
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,183.41,139.55
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,223.56,171.19
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,211.67,162.33
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,199.76,153.5
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,274.79,214.22
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,325.39,254.27
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,280.65,218.5
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,238.41,184.5
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,229.7,174.67
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,207.95,152.12
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,148.93,104.59
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,102.51,68.84
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,59.44,37.51
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,27.6,15.89
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.55,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,8.78,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,22.91,12.92
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,37.04,25.1
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,54.59,39.97
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,72.33,54.77
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,114.77,88.71
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,160.17,124.76
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,217.14,169.76
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,276.85,216.61
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,333.71,260.75
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,402.28,313.18
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,390.95,302.54
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,370.98,285.0
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,436.72,333.69
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,497.4,377.49
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,574.22,432.29
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,645.05,481.63
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,791.42,587.87
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,932.04,681.76
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,960.62,695.81
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,985.99,708.24
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,996.6,711.34
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,1014.84,719.31
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,1023.1,722.73
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,1027.67,723.94
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,1029.11,724.32
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,1026.74,722.48
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,874.06,622.85
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,685.62,491.03
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,665.48,478.25
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,644.46,463.68
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,795.14,573.12
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,893.42,639.51
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,854.51,614.53
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,812.98,588.87
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,769.94,562.74
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,719.48,530.61
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,666.27,493.76
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,611.63,454.92
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,550.68,410.78
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,490.12,365.5
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,426.32,315.72
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,364.14,265.68
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,296.83,211.65
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,235.01,160.8
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,171.66,109.5
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,116.53,66.93
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,63.05,31.86
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,24.32,13.26
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,11.37,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,19.56,7.71
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,46.04,26.65
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,90.66,56.78
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,116.5,83.77
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,126.89,98.16
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,95.96,74.42
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,58.33,43.86
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,68.12,51.84
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,77.93,59.69
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,87.79,67.47
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,97.69,75.2
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,106.28,81.78
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,114.9,88.34
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,80.77,60.36
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,46.98,32.74
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,49.24,34.43
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,51.49,36.11
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,90.41,67.14
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,129.87,98.09
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,78.86,57.6
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,28.44,17.26
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,52.97,36.83
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,77.64,56.3
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,56.57,39.56
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,35.61,22.87
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,185.98,141.25
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,340.57,258.04
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,366.9,277.36
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,379.91,287.21
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,328.31,248.92
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,290.56,220.79
