Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,234.17,178.16
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,178.64,135.59
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,233.63,178.69
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,288.36,221.04
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,238.5,182.91
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,189.78,145.41
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,186.42,143.25
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,182.99,140.98
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,112.75,85.79
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,44.17,30.62
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,66.79,49.42
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,89.48,68.33
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,75.18,56.88
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,60.96,45.32
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,47.25,33.94
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,33.51,22.34
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,22.01,12.48
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,10.54,2.83
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,12.28,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,21.11,9.61
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,47.51,27.69
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,92.28,57.64
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,62.62,40.3
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.03,0.36
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,25.98,16.51
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,45.02,32.5
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,30.87,20.45
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,16.75,8.48
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,62.38,46.48
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,108.47,83.99
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,107.17,82.59
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,105.87,81.29
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,101.87,77.68
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,97.88,74.12
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,141.51,108.79
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,185.82,143.3
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,236.22,181.99
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,287.39,220.51
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,213.51,163.44
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,140.17,106.17
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,142.14,107.58
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,144.1,108.87
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,182.44,138.76
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,221.02,168.49
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,198.71,150.95
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,176.43,133.56
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,153.68,115.92
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,131.06,98.29
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,166.16,125.62
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,201.28,152.58
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,168.42,127.25
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,135.96,102.13
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,197.69,150.51
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,259.45,198.11
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,304.85,233.81
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,339.86,261.45
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,500.1,387.85
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,600.77,463.78
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,540.95,417.83
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,481.6,371.84
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,416.84,319.75
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,354.73,268.16
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,290.14,213.87
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,230.09,162.48
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,168.0,110.81
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,114.15,68.22
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,62.56,33.57
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,25.24,14.88
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,21.19,10.41
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,48.55,25.75
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,98.18,57.35
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,106.55,74.81
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,82.75,64.89
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,87.04,68.17
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,91.2,71.17
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,97.53,76.01
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,103.86,80.77
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,144.25,113.01
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,185.61,145.3
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,194.54,151.57
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,203.44,157.84
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,242.75,187.87
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,291.29,224.39
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,335.63,257.64
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,380.96,291.21
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,444.77,337.99
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,510.37,385.03
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,667.77,500.02
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,818.2,604.9
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,937.0,688.6
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,1035.63,750.39
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,1042.49,753.14
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,1045.49,754.4
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,1043.16,752.93
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,1036.96,749.17
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,1024.03,740.77
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,1007.34,730.13
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,985.57,715.41
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,960.28,698.53
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,928.88,679.99
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,894.36,659.32
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,853.87,633.64
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,810.83,606.03
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,762.86,574.73
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,717.04,543.7
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,661.81,504.31
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,605.72,463.25
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,545.03,418.19
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,484.8,371.93
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,419.91,320.66
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,357.73,269.69
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,292.33,215.22
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,231.46,163.47
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,169.18,111.53
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,115.06,68.73
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,63.2,34.03
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,26.09,15.7
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,13.64,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,23.45,12.7
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,51.09,29.94
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,97.26,60.59
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,104.53,74.92
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,84.47,66.04
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,124.76,98.48
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,168.17,133.11
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,175.68,139.01
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,177.36,139.81
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,228.67,180.09
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,279.21,218.93
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,291.14,226.93
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,301.97,234.04
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,541.93,421.18
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,790.38,600.64
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,834.47,626.68
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,869.07,647.77
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,905.06,669.7
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,938.31,689.62
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,964.96,705.12
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,988.23,718.45
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,1003.22,726.94
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,1014.43,733.14
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,1021.95,738.11
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,1025.77,740.85
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,1022.94,738.47
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1016.41,733.86
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,1004.25,727.18
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,988.47,718.24
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,965.86,703.47
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,939.88,686.54
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,908.91,668.65
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,874.98,648.61
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,842.09,628.07
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,799.3,600.48
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,751.03,568.36
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,701.13,533.37
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,645.51,493.22
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,589.55,451.78
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,529.92,407.17
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,470.76,361.44
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,407.15,310.86
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,346.24,260.87
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,282.71,208.13
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,223.94,158.47
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,163.45,108.54
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,111.41,67.83
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,60.94,33.69
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,26.5,15.9
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,13.64,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,24.17,13.4
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,52.07,33.45
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,93.77,63.06
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,138.38,97.6
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,193.42,142.47
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,139.1,105.58
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,58.33,43.08
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,63.23,46.91
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,68.14,50.65
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,88.22,66.73
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,108.43,82.68
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,141.52,108.78
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,175.16,134.95
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,187.6,144.15
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,200.18,153.44
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,161.81,123.03
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,123.29,92.46
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,168.68,127.87
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,214.76,163.26
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,162.8,122.44
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,110.96,81.67
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,152.2,113.66
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,193.83,145.53
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,193.49,145.18
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,193.08,144.84
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,176.86,132.35
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,160.63,119.84
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,235.32,177.61
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,310.65,235.26
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,250.42,189.58
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,190.96,144.14
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,237.37,180.19
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,283.75,215.9
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,251.78,191.64
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,220.23,167.65
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,216.78,165.69
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,213.26,163.64
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,171.65,131.35
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,130.95,99.48
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,169.04,130.56
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,208.84,162.75
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,209.34,163.54
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,208.38,162.43
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,173.05,133.95
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,137.71,105.21
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,129.69,93.91
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,106.22,69.62
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,61.72,38.37
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,30.31,19.1
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,15.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.1,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,17.61,8.39
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,40.55,27.46
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,64.86,47.66
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,92.79,69.71
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,124.91,95.29
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,147.25,114.19
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,168.18,131.36
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,197.86,155.16
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,227.52,178.52
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,237.4,185.58
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,240.61,187.22
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,269.39,209.29
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,293.38,227.46
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,409.32,316.97
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,525.38,404.07
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,541.24,414.17
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,555.1,423.03
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,495.38,376.29
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,419.7,317.61
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,431.27,326.0
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,442.65,334.02
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,372.96,281.86
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,292.36,221.06
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,510.03,386.45
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,705.69,528.36
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,579.48,435.25
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,440.24,331.72
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,316.12,239.9
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,187.85,142.13
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,108.3,80.38
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,30.21,18.51
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,102.54,76.26
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,175.62,134.01
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,243.65,187.35
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,319.94,246.36
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,212.92,163.9
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,117.55,88.88
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,69.13,50.4
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,21.2,11.66
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,15.0,6.67
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.81,1.62
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,8.37,1.28
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.92,0.93
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.59,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.27,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.95,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.83,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,34.41,23.25
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,62.81,46.65
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,89.56,68.29
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,116.49,89.72
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,141.72,109.51
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,167.31,129.33
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,403.62,317.0
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,650.01,501.13
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,551.2,423.0
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,426.72,325.73
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,681.01,520.45
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,922.14,687.88
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,626.53,477.07
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,259.82,196.55
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,239.72,182.09
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,219.56,166.63
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,340.99,258.79
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,456.17,343.21
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,752.34,566.05
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,1001.72,737.27
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,693.31,522.1
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,342.26,258.06
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,345.78,262.13
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,337.3,256.07
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,440.15,334.45
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,548.7,414.03
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,330.97,253.14
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,111.38,83.15
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,70.55,51.31
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,30.09,18.88
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,86.07,64.28
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,142.61,109.58
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,202.94,157.87
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,254.33,197.98
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,126.31,97.11
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,5.28,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,4.39,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.51,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.31,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.88,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.44,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,14.72,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,28.8,18.06
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,56.32,35.61
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,99.53,65.23
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,83.72,58.52
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,45.9,33.07
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,52.55,38.52
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,59.22,43.83
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,109.76,85.12
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,161.35,126.35
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,190.24,148.56
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,220.02,171.18
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,249.15,192.86
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,273.87,210.82
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,330.74,253.21
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,389.81,296.18
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,476.07,359.37
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,557.3,417.38
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,453.03,339.74
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,321.82,241.59
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,448.46,335.63
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,579.31,427.87
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,512.42,378.48
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,455.8,337.01
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,475.1,351.11
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,494.08,364.52
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,354.84,264.55
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,210.3,157.43
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,333.88,250.56
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,450.7,334.87
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,572.62,423.81
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,687.58,504.89
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,683.79,504.18
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,676.85,502.25
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,531.36,398.63
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,395.9,299.04
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,328.7,250.08
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,257.63,196.79
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,227.91,174.68
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,198.83,152.67
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,166.48,128.06
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,135.08,103.84
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,155.67,120.64
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,170.35,132.21
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,142.95,110.53
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,116.67,89.58
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,122.18,88.05
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,107.24,69.26
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,62.48,38.55
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,31.89,20.74
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,16.35,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.07,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,104.73,79.97
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,213.05,165.51
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,254.73,197.89
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,298.55,231.66
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,390.12,301.03
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,499.72,381.8
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,507.57,385.24
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,512.1,386.24
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,576.04,432.25
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,653.33,485.86
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,661.19,489.26
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,672.69,495.49
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,787.09,576.25
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,903.42,653.19
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,922.58,663.27
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,944.79,676.53
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,971.91,692.84
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,984.48,700.01
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,991.44,703.97
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,994.87,705.94
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,991.85,704.08
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,985.31,700.23
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,973.36,692.32
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,957.96,682.42
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,936.38,669.62
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,920.64,660.62
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,888.85,641.37
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,854.25,620.37
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,817.63,597.93
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,777.84,573.19
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,730.21,543.45
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,681.02,510.46
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,550.89,416.74
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,436.74,332.28
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,460.06,352.2
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,456.04,348.52
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,394.23,299.11
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,334.92,250.48
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,273.64,199.51
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,216.9,151.64
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,158.71,103.95
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,108.53,65.3
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,59.5,33.1
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,27.96,17.57
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.75,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.5,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,7.46,0.57
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,11.42,3.99
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,15.82,7.75
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,20.24,11.46
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,14.96,6.95
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,9.68,2.46
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,21.15,12.01
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,32.66,21.47
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,41.54,28.59
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,50.44,35.65
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,69.58,50.97
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,88.79,66.17
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,208.9,160.11
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,330.66,250.71
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,500.26,376.22
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,682.07,502.91
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,800.79,584.84
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,912.42,657.19
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,938.28,672.24
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,960.96,686.44
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,970.85,692.17
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,988.76,703.12
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,995.75,708.59
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,999.16,712.03
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,996.07,711.49
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,989.4,708.83
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,977.3,702.17
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,961.7,693.4
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,938.1,680.07
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,920.54,670.64
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,888.73,651.26
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,854.11,629.98
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,814.66,605.24
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,772.91,578.66
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,724.93,547.55
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,675.55,513.9
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,622.95,476.04
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,569.61,436.62
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,446.46,343.79
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,343.67,265.38
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,231.66,179.24
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,134.96,104.21
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,114.53,88.45
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,94.75,72.83
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,75.21,56.83
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,55.9,40.72
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,38.94,26.39
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,22.03,12.71
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,10.99,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,12.75,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,25.75,16.25
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,56.44,29.62
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,107.92,62.1
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,162.18,104.72
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,223.91,156.96
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,286.67,211.39
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,351.66,266.73
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,413.98,319.12
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,478.17,371.12
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,538.38,417.44
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,598.81,461.94
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,653.18,501.76
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,708.25,540.81
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,758.43,574.87
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,806.62,605.95
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,849.57,633.96
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,889.85,660.0
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,924.64,680.92
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,956.18,699.6
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,981.48,715.1
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,1003.18,728.33
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,1020.23,739.12
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,1033.47,747.6
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,1039.96,751.43
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,1042.54,752.95
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,1039.28,749.42
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1032.13,743.6
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,1018.71,734.94
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,1001.5,724.0
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,978.75,710.05
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,952.48,693.88
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,920.54,673.59
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,885.46,651.22
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,844.59,625.26
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,801.23,597.39
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,753.66,566.85
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,704.25,533.46
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,652.21,495.8
