Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,596.19,454.35
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,535.4,408.7
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,475.04,361.88
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,411.96,310.91
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,350.78,260.04
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,285.47,205.54
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,225.66,154.79
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,164.9,104.88
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,111.38,63.73
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,60.18,31.51
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,27.31,17.25
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.49,0.79
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,13.54,0.0
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,27.39,17.7
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,57.56,31.08
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,108.34,63.01
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,161.95,104.62
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,223.17,155.54
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,283.97,207.12
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,350.49,262.0
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,412.0,312.7
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,475.39,363.21
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,535.28,408.99
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,595.33,453.21
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,651.17,494.16
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,703.0,531.32
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,751.69,563.82
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,798.36,593.05
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,840.97,619.86
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,881.0,644.71
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,915.3,664.95
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,946.35,683.02
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,971.63,698.07
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,993.37,710.96
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,1009.11,718.74
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,1021.11,724.31
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1027.88,728.18
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1030.84,729.86
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1027.08,728.27
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1019.55,724.49
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1006.83,717.59
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,990.42,708.47
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,967.62,695.34
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,941.4,680.04
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,910.51,662.15
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,876.52,642.03
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,836.72,617.75
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,794.41,591.43
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,746.8,561.81
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,700.86,531.1
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,646.79,492.68
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,591.81,452.39
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,531.99,407.54
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,472.63,361.49
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,409.49,310.44
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,347.06,258.57
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,283.64,205.77
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,224.49,155.72
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,163.99,105.93
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,111.32,65.48
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,61.57,33.87
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,29.92,19.57
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,14.51,2.05
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,17.03,3.01
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,32.92,22.37
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,56.32,40.03
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,85.24,62.66
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,116.7,87.5
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,152.69,116.57
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,173.37,135.4
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,186.62,147.14
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,166.66,131.16
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,139.3,108.63
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,131.03,101.42
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,122.66,94.18
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,238.69,186.64
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,357.73,278.66
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,293.17,227.34
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,219.4,168.79
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,275.74,212.36
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,342.43,262.88
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,329.69,252.11
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,307.1,234.21
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,305.95,233.14
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,304.65,231.95
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,301.37,228.88
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,297.96,225.77
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,382.73,289.37
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,457.99,344.55
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,432.42,325.44
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,406.64,306.47
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,265.7,201.3
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,140.03,104.84
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,134.41,100.65
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,128.82,96.36
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,383.87,295.63
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,628.25,475.1
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,703.4,534.0
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,750.83,572.85
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,707.11,541.25
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,659.63,506.96
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,520.66,401.83
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,394.77,304.85
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,434.92,336.88
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,443.27,341.59
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,383.74,293.12
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,326.66,245.72
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,267.37,196.43
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,210.22,148.6
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,155.21,103.83
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,107.31,67.12
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,62.39,37.62
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.23,22.19
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.81,3.94
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.74
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.49,21.69
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,61.15,36.4
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,106.98,66.11
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,122.83,87.2
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,112.0,86.21
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,155.22,119.99
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,206.11,159.92
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,284.47,220.47
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,375.45,290.95
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,351.3,272.28
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,299.17,230.55
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,390.39,300.3
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,491.36,375.46
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,546.19,414.87
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,603.54,455.62
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,723.47,545.7
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,842.33,631.1
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,875.16,650.7
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,905.09,668.7
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,929.56,684.29
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,950.86,697.81
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,960.82,702.71
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,979.02,713.22
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,985.81,717.13
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,989.03,718.88
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,831.52,609.66
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,636.24,465.55
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,814.95,600.35
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,947.4,693.01
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,808.57,595.39
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,645.21,474.92
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,517.37,383.79
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,385.22,286.71
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,600.42,452.77
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,760.12,571.05
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,712.82,536.77
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,664.16,501.84
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,431.31,328.94
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,213.65,161.08
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,355.19,272.16
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,443.29,336.47
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,383.7,288.13
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,326.65,241.27
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,266.57,191.94
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,211.18,146.07
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,153.46,99.92
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,105.77,64.2
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,60.9,35.56
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.44,21.18
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.4,4.16
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,18.4,5.85
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,34.72,23.64
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,64.13,40.15
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,108.12,69.81
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,108.28,77.16
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,84.31,64.35
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,117.95,91.24
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,153.45,119.31
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,243.03,189.48
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,347.58,271.42
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,404.89,315.9
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,466.84,363.4
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,558.08,433.52
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,659.57,509.99
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,707.5,544.26
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,754.44,577.36
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,795.8,606.83
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,835.2,634.06
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,863.32,651.91
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,892.96,670.8
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,917.38,687.14
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,938.78,701.48
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,955.19,711.03
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,968.41,718.49
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,902.81,670.25
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,817.11,605.09
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,697.61,518.01
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,555.83,413.17
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,540.69,402.69
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,525.16,391.56
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,431.89,323.32
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,330.74,248.13
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,413.64,311.26
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,484.03,363.91
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,497.53,374.87
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,499.27,377.38
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,583.23,444.74
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,635.81,487.4
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,524.72,402.74
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,425.9,326.88
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,423.75,326.15
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,415.31,318.89
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,305.03,233.53
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,215.48,164.86
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,179.13,136.57
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,144.79,109.77
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,128.38,94.38
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,105.22,73.63
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,66.44,45.46
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,37.27,25.33
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,19.4,6.62
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.57,6.27
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.78,24.22
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,63.38,37.42
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,115.12,70.49
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,168.35,112.02
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,229.56,163.25
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,290.56,215.74
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,357.68,272.92
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,422.02,326.53
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,486.91,378.65
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,548.53,426.37
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,611.1,472.91
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,668.17,514.57
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,721.22,552.08
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,771.8,585.42
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,820.52,615.11
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,863.63,640.96
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,904.0,664.5
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,938.74,684.35
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,970.22,701.86
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,995.56,717.16
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,1017.21,730.17
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,1033.65,738.49
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,1046.27,744.49
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1052.13,747.86
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1054.04,748.93
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1050.08,745.01
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1042.18,738.81
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1028.96,730.41
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1011.88,719.73
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,987.79,705.22
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,960.11,688.49
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,927.69,669.15
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,892.08,647.66
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,850.75,621.45
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,806.91,593.41
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,758.63,561.04
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,708.43,525.65
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,652.98,485.82
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,598.34,445.6
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,538.1,400.43
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,478.13,354.21
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,413.7,303.71
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,351.47,253.48
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,286.07,200.28
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,226.17,150.77
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,164.83,101.99
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,111.24,62.45
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,60.64,32.1
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.53,19.73
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.99,4.23
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,17.16,6.64
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,34.0,23.65
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,64.12,38.15
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,114.09,70.75
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,164.4,109.65
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,222.18,157.5
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,279.67,206.32
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,341.95,258.55
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,401.03,308.08
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,462.29,358.03
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,520.26,403.51
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,579.21,448.29
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,633.04,489.15
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,686.19,528.51
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,734.99,563.09
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,782.16,595.08
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,823.77,621.61
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,856.05,641.42
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,888.39,661.38
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,917.66,679.12
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,941.42,694.22
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,961.84,707.16
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,975.97,716.25
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,986.5,723.09
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,991.66,725.99
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,993.3,726.71
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,985.88,720.42
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,987.11,720.04
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,972.35,710.33
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,954.18,698.56
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,926.4,680.48
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,896.03,660.71
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,779.3,577.98
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,660.71,490.47
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,559.43,417.96
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,472.57,354.16
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,422.95,318.97
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,368.66,279.66
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,327.61,249.34
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,287.97,219.73
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,212.12,162.19
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,138.23,105.08
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,131.92,100.55
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,125.48,95.79
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,171.57,129.6
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,197.88,145.01
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,147.0,105.36
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,103.74,73.04
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,65.74,45.26
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,36.7,24.97
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,19.1,7.38
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,21.46,9.87
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,38.59,26.89
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,67.62,45.41
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,106.75,73.32
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,95.7,68.97
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,67.93,50.61
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,131.85,101.15
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,201.81,156.14
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,198.2,153.48
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,187.14,144.36
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,170.36,130.53
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,152.32,115.69
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,285.92,220.3
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,431.73,331.16
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,387.17,295.39
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,343.43,260.3
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,386.81,292.61
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,431.22,325.17
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,370.67,278.83
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,299.92,224.83
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,206.1,153.93
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,112.73,82.18
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,166.47,123.43
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,220.72,164.29
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,389.43,290.57
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,553.27,408.62
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,531.17,391.95
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,508.64,375.62
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,601.02,443.65
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,679.33,500.12
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,612.79,452.01
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,547.74,405.03
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,663.02,493.34
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,765.07,569.47
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,716.44,533.68
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,664.41,496.17
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,621.79,465.88
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,579.36,435.35
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,507.92,383.77
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,438.65,332.96
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,409.5,311.17
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,378.17,287.47
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,258.09,196.68
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,147.98,112.65
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,124.17,94.55
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,101.51,77.05
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,104.67,77.64
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,100.01,71.68
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,63.0,43.81
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,34.09,22.74
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,18.48,7.3
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.28,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,23.44,12.25
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,38.48,27.71
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,67.36,42.22
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,113.81,72.65
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,163.33,111.22
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,222.74,160.67
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,279.33,208.9
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,341.22,261.18
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,400.13,310.73
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,461.36,360.75
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,519.72,406.46
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,579.38,451.6
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,632.79,491.01
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,685.55,528.62
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,735.33,562.95
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,784.04,594.91
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,825.86,621.46
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,865.32,645.91
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,892.57,660.41
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,924.01,677.41
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,948.93,690.54
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,970.48,701.1
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,987.68,707.72
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,1001.42,711.9
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,1007.22,713.77
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1009.37,713.5
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1006.96,709.1
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1000.86,702.57
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,987.76,694.89
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,971.05,685.15
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,949.84,672.13
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,925.16,656.97
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,894.58,639.29
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,860.96,619.61
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,822.65,596.19
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,781.69,570.83
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,735.2,540.69
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,689.93,509.44
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,636.54,471.98
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,582.08,432.77
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,523.62,389.51
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,465.49,345.14
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,404.06,296.98
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,342.54,247.34
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,280.22,196.64
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,221.81,148.4
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,162.45,100.96
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,109.79,61.9
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,60.32,32.59
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.1,21.35
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,19.6,8.55
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,22.25,11.65
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,35.45,25.04
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,65.38,39.1
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,114.11,70.99
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,96.59,65.97
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,49.45,35.99
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,70.72,53.54
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,91.87,70.67
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,96.88,74.48
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,101.87,78.26
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,126.93,98.1
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,152.25,117.86
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,175.35,135.64
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,198.9,153.57
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,262.02,202.22
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,334.09,256.63
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,410.22,314.26
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,497.73,379.2
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,488.56,371.32
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,486.57,369.02
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,600.85,454.54
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,718.34,539.67
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,648.49,486.28
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,585.17,437.84
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,491.77,369.76
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,408.3,307.66
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,510.83,384.84
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,622.97,466.41
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,529.46,398.03
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,447.43,337.44
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,692.02,526.52
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,887.18,669.28
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,856.13,648.6
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,822.51,627.37
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,780.96,598.37
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,735.36,565.5
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,689.22,531.96
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,642.17,497.18
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,577.67,448.7
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,512.79,399.15
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,454.81,354.34
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,399.98,311.07
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,336.83,260.35
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,276.86,211.8
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,228.74,172.54
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,185.55,137.4
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,141.16,101.46
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,101.63,70.74
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,65.52,45.07
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,41.11,29.3
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,23.7,12.04
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.82,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.46,0.3
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.18,5.91
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,21.11,12.42
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,29.07,19.4
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,37.92,27.07
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,46.78,34.64
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,33.06,22.72
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,19.38,10.91
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,141.64,113.37
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,269.95,218.51
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,156.18,124.97
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,34.49,23.26
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,73.61,55.73
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,112.92,87.91
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,139.44,109.39
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,166.31,130.99
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,179.98,141.78
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,193.81,152.68
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,182.51,143.1
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,171.11,133.53
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,238.32,186.89
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,306.32,239.94
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,430.89,336.67
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,548.13,425.14
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,526.02,407.76
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,503.23,390.37
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,462.5,359.51
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,421.6,328.33
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,373.42,291.57
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,316.4,247.62
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,379.95,297.02
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,433.42,337.76
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,311.92,244.14
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,188.4,146.93
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,203.62,159.14
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,218.68,170.99
