Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,227.34,178.15
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,235.63,185.06
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,301.66,238.58
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,360.46,285.15
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,278.99,220.84
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,208.92,165.34
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,203.69,161.36
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,195.47,154.32
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,165.49,130.05
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,136.54,106.39
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,108.62,83.37
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,82.3,61.77
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,58.2,42.63
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,37.84,27.2
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,22.19,11.54
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.46,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,12.73,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,22.69,12.92
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,35.28,25.57
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,65.8,37.48
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,116.21,69.27
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,169.8,111.71
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,229.92,163.06
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,289.77,215.52
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,355.26,271.98
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,415.6,323.7
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,477.52,375.08
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,536.26,422.4
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,595.07,468.2
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,647.61,507.81
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,700.38,546.33
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,749.04,580.66
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,795.68,611.12
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,837.02,638.64
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,875.72,664.12
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,909.05,684.45
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,939.13,702.44
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,963.97,718.21
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,985.27,731.65
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,1001.04,740.08
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,1013.1,746.15
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,1019.5,750.06
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,1022.1,751.66
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,1018.55,747.93
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1011.22,741.9
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,998.23,733.76
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,981.51,723.29
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,958.86,707.61
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,932.73,689.73
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,901.47,669.46
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,867.1,647.07
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,827.42,621.27
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,785.2,593.52
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,738.32,563.15
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,689.54,529.08
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,636.18,489.71
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,583.05,449.39
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,524.38,404.32
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,465.9,357.91
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,403.72,306.62
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,343.29,255.39
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,279.6,201.55
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,221.27,151.55
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,161.54,102.18
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,108.68,62.13
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,59.14,32.54
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,31.88,21.88
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,20.98,10.73
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,23.42,13.51
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,36.92,26.69
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,67.26,39.14
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,116.61,70.33
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,169.11,111.4
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,228.32,161.27
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,286.84,211.87
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,349.4,265.19
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,411.25,317.46
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,473.15,368.27
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,531.41,414.11
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,590.0,458.58
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,644.86,499.47
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,698.82,538.48
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,744.16,570.53
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,790.62,601.4
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,832.41,627.95
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,871.68,652.45
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,905.18,672.78
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,935.58,690.87
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,960.45,706.28
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,981.85,719.41
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,998.77,729.96
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1012.09,738.26
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,1018.4,742.1
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,1020.97,743.67
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,1017.91,740.26
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,1011.1,734.58
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,998.67,726.83
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,982.52,716.78
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,960.44,702.91
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,934.85,686.77
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,903.73,666.67
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,869.49,644.46
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,829.8,618.7
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,787.51,590.96
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,740.85,559.1
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,692.33,524.07
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,641.07,486.44
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,586.06,445.18
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,527.14,400.2
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,468.46,354.04
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,407.29,304.65
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,347.47,254.91
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,282.79,201.06
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,223.56,151.08
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,163.94,102.31
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,110.57,62.28
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,60.44,33.07
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,33.62,23.09
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,22.3,11.78
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,11.82,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.14,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,22.53,12.81
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,32.5,22.58
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,64.96,34.67
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,116.73,66.64
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,171.18,108.8
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,231.66,159.27
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,292.96,212.01
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,355.02,264.67
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,414.96,313.86
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,476.21,362.15
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,533.96,405.92
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,591.27,447.53
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,643.43,485.52
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,695.63,522.31
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,742.01,553.28
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,786.06,580.45
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,826.45,605.84
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,864.18,629.25
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,895.72,647.22
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,923.94,662.95
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,947.31,676.85
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,967.17,688.61
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,982.99,697.17
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,995.23,703.6
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,1000.49,707.21
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1002.07,708.71
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,997.6,705.77
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,989.47,700.66
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,976.29,693.31
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,959.5,683.77
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,896.42,644.24
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,819.6,590.02
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,846.3,613.68
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,846.92,615.92
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,760.37,557.8
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,670.07,493.42
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,681.61,506.31
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,672.18,503.23
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,580.75,436.12
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,496.65,373.78
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,423.25,319.64
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,354.94,268.55
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,289.58,218.87
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,230.12,173.57
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,194.15,145.56
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,159.29,117.92
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,125.15,90.65
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,92.76,65.27
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,62.96,43.56
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,39.97,28.14
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,24.99,13.86
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,24.22,14.38
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.98,24.87
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,66.91,37.54
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,117.31,69.12
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,170.49,110.28
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,230.01,159.89
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,288.37,209.8
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,350.19,261.79
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,411.59,313.08
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,472.78,362.81
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,531.17,408.26
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,589.93,452.43
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,643.86,492.71
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,694.22,529.36
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,742.51,562.47
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,789.0,591.97
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,830.36,618.43
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,869.1,642.84
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,902.73,662.33
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,933.29,679.59
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,957.93,694.22
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,979.03,706.57
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,996.0,714.89
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,1009.37,720.97
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1015.27,723.84
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1017.36,724.48
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1014.22,720.55
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1007.26,714.41
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,994.15,706.57
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,977.28,696.5
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,954.94,683.04
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,929.07,667.39
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,898.08,648.91
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,863.93,628.25
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,823.88,603.49
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,781.41,576.83
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,734.04,546.56
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,684.81,512.64
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,631.74,475.09
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,578.92,436.41
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,520.68,392.72
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,462.57,347.64
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,400.88,298.4
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,341.09,249.15
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,277.78,196.52
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,219.83,147.71
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,161.09,99.8
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,108.34,60.43
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,58.82,31.81
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,32.57,22.14
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,22.18,12.0
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,12.73,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.28,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,26.81,16.59
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,40.6,29.76
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,70.01,43.37
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,115.88,73.09
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,158.91,109.5
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,199.02,145.45
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,221.13,169.23
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,227.23,177.54
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,295.16,230.65
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,372.73,291.47
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,459.1,358.8
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,561.4,437.81
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,613.04,476.62
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,663.81,513.9
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,709.52,546.63
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,753.34,577.28
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,792.91,604.58
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,830.25,629.48
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,861.5,648.94
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,889.79,666.24
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,913.52,681.71
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,934.1,695.07
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,946.55,701.57
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,967.06,713.59
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,972.05,716.27
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,973.53,716.8
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,890.09,657.3
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,780.16,573.72
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,809.73,595.62
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,830.01,610.47
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,689.49,510.06
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,553.06,410.34
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,633.66,472.8
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,703.53,525.61
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,598.08,448.35
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,500.59,376.1
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,595.01,451.13
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,651.33,495.64
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,551.8,419.98
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,458.19,348.72
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,456.89,348.53
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,436.46,331.56
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,379.91,285.84
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,324.36,239.72
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,265.92,190.88
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,211.5,145.19
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,157.36,101.04
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,108.25,64.08
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,61.05,35.63
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,36.15,24.97
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,23.77,13.22
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,11.01,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,6.37,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.19,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.38,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.58,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,8.78,1.77
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,11.43,4.0
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,14.08,6.19
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,39.71,27.53
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,65.46,48.62
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,64.14,47.34
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,62.84,46.08
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,51.32,36.42
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,39.81,26.87
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,130.16,99.62
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,221.74,171.58
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,137.24,104.38
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,52.38,36.48
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,88.48,65.23
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,124.82,93.79
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,190.88,145.38
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,257.82,196.73
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,218.76,166.47
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,179.62,136.17
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,216.72,164.48
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,254.0,192.45
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,186.01,140.19
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,118.3,87.62
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,245.92,186.37
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,385.02,290.34
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,534.08,402.31
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,669.46,500.96
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,475.47,359.69
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,270.45,205.24
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,268.83,204.87
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,267.1,203.93
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,217.52,166.17
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,168.59,128.45
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,261.56,202.36
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,347.52,269.96
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,243.09,189.12
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,140.74,108.22
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,250.09,196.52
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,340.65,266.84
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,273.94,213.71
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,218.13,169.63
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,184.84,142.78
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,152.9,116.82
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,120.35,90.42
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,90.64,66.72
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,64.47,46.68
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,43.23,31.39
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,26.49,15.76
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.79,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.55,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.48,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,32.13,20.89
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,48.34,35.92
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,78.83,52.91
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,121.38,82.11
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,127.63,93.38
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,113.59,87.97
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,100.34,76.94
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,85.72,64.74
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,143.03,110.51
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,202.22,156.98
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,316.43,246.39
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,444.93,345.53
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,484.81,375.61
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,524.13,404.93
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,546.4,419.72
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,565.49,431.78
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,623.19,473.87
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,683.95,517.32
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,789.91,595.72
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,890.56,666.65
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,914.71,681.38
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,935.8,694.3
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,958.06,706.52
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,966.61,709.42
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,972.37,712.38
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,974.73,713.16
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,972.91,709.82
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,967.59,704.3
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,955.41,695.84
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,939.75,685.22
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,919.29,670.5
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,895.4,653.8
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,864.93,634.06
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,831.57,612.34
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,794.17,587.79
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,754.27,561.4
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,712.57,533.17
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,664.98,499.86
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,612.45,461.37
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,559.18,421.4
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,503.15,378.93
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,447.43,335.4
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,387.11,286.67
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,329.83,239.12
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,270.04,189.91
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,213.87,143.25
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,157.93,98.29
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,108.01,61.65
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,61.04,34.64
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,36.68,25.25
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,24.17,13.64
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,12.6,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,32.52,21.15
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,50.39,37.4
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,77.69,51.3
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,120.3,78.6
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,165.73,112.68
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,217.66,154.16
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,270.05,196.89
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,331.53,246.91
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,385.98,291.28
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,442.65,336.17
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,497.86,378.85
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,554.76,421.55
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,605.48,458.51
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,655.68,494.05
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,700.95,525.49
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,745.93,555.99
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,785.04,582.61
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,821.95,606.77
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,853.45,625.94
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,882.18,643.16
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,905.26,657.89
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,925.21,670.64
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,938.75,679.57
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,948.85,686.37
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,954.1,689.85
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,955.97,691.27
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,951.19,687.09
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,943.1,680.89
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,930.76,673.14
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,915.17,663.37
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,891.63,648.64
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,865.33,632.11
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,835.24,614.0
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,802.61,594.04
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,765.79,568.98
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,724.45,540.2
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,679.43,508.44
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,633.34,475.35
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,522.56,393.05
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,426.39,320.71
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,432.84,326.41
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,421.71,316.73
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,334.27,249.69
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,262.68,195.36
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,236.89,172.42
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,204.75,143.16
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,154.63,104.55
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,112.09,73.99
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,71.93,48.04
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,46.72,33.54
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,29.98,18.31
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,28.98,18.51
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,44.16,32.41
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,73.44,47.15
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,117.6,76.09
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,164.41,111.63
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,217.54,154.68
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,269.6,198.6
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,324.7,244.8
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,382.18,291.95
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,439.18,337.68
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,491.46,378.04
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,543.32,416.75
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,592.94,453.4
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,642.41,489.0
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,684.59,518.15
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,724.34,544.88
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,763.27,571.51
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,800.52,596.6
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,829.95,614.8
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,856.63,630.86
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,880.27,645.98
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,901.23,659.19
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,929.4,676.53
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,952.52,689.37
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,775.05,565.32
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,548.82,399.21
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,523.34,381.12
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,497.45,361.9
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,489.96,356.75
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,482.07,351.29
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,522.87,381.19
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,569.41,414.41
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,596.25,434.63
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,625.69,456.33
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,591.08,432.45
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,556.19,408.51
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,603.7,447.02
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,630.03,469.13
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,514.21,384.13
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,413.52,309.48
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,426.97,320.56
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,419.13,313.49
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,363.04,269.3
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,309.87,226.72
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,255.34,183.09
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,205.19,142.88
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,154.9,104.0
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,111.59,72.71
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,71.01,46.94
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,46.09,33.04
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,28.81,17.49
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,11.38,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.91,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,11.44,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,29.01,18.53
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,45.89,33.8
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,65.91,48.65
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,87.28,65.67
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,111.23,84.55
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,136.95,104.74
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,183.01,139.82
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,235.28,179.9
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,151.36,115.57
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,52.18,36.79
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,80.23,59.14
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,108.21,80.97
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,66.06,47.23
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,23.9,13.51
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,266.16,203.18
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,513.53,382.03
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,606.56,447.05
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,706.97,516.03
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,776.6,562.43
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,850.6,610.64
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,873.68,624.44
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,894.09,636.99
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,913.74,649.05
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,930.66,658.54
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,875.66,620.39
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,815.03,577.7
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,735.18,524.07
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,652.61,467.44
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,658.64,473.17
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,663.13,477.21
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,769.92,555.77
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,850.89,614.85
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,821.32,596.1
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,789.43,576.55
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,748.27,548.93
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,706.42,520.5
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,579.34,429.45
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,459.92,342.21
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,432.04,323.3
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,402.5,302.21
