Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,355.18,267.7
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,310.06,234.34
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,317.35,237.83
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,307.45,225.57
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,254.15,182.93
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,205.17,143.83
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,155.92,105.84
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,113.26,74.97
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,73.06,49.23
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,48.2,35.15
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,31.86,20.27
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.08,0.68
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,34.21,23.06
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,54.26,41.31
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,83.21,59.64
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,122.46,87.53
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,164.49,119.44
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,212.15,157.03
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,259.44,195.04
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,310.95,236.26
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,360.18,275.31
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,415.49,318.15
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,465.6,356.11
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,517.06,394.1
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,564.32,427.94
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,612.0,461.18
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,656.36,491.39
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,700.76,520.9
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,738.72,545.9
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,775.99,569.92
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,808.75,589.98
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,839.9,608.64
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,800.63,578.1
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,747.3,538.66
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,773.06,556.08
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,792.23,568.43
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,795.36,568.34
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,789.87,562.97
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,862.59,613.61
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,923.54,654.63
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,910.81,646.22
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,895.09,636.79
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,809.28,578.05
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,720.69,516.95
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,697.17,503.67
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,672.08,488.56
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,658.5,480.71
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,635.6,466.31
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,614.66,452.89
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,588.5,435.37
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,544.69,404.72
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,499.03,372.02
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,385.24,288.93
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,292.37,220.55
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,271.77,204.72
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,246.84,184.3
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,207.76,154.16
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,172.3,126.95
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,146.78,104.05
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,114.24,76.53
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,74.65,50.83
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,49.56,36.16
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,32.6,20.87
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,6.82,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,13.2,1.32
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,31.44,20.63
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,48.78,36.32
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,69.32,50.63
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,94.12,69.48
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,124.31,92.86
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,158.19,119.36
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,192.9,146.43
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,229.37,174.41
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,262.6,200.29
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,295.9,225.7
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,289.12,219.96
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,279.99,212.05
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,275.76,208.31
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,265.81,200.2
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,271.01,203.68
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,275.9,206.86
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,269.21,201.36
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,262.22,195.74
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,200.46,149.36
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,138.44,102.26
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,203.97,152.02
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,270.17,200.66
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,260.09,192.64
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,249.89,184.95
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,276.59,204.75
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,303.23,224.17
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,328.87,242.53
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,354.34,260.65
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,346.96,256.01
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,339.45,251.51
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,225.14,168.09
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,112.48,82.82
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,98.5,72.48
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,84.57,61.83
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,97.46,72.13
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,110.33,82.39
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,122.18,92.07
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,133.95,101.75
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,152.14,116.37
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,169.92,130.69
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,225.54,175.05
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,272.23,211.38
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,202.75,157.45
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,138.98,107.92
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,119.72,92.93
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,101.0,78.09
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,83.39,63.81
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,65.97,49.41
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,49.18,35.37
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,32.65,22.51
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,19.82,10.81
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,7.02,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.64,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.53
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,31.45,21.37
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,49.77,38.3
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,68.79,52.01
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,92.9,70.95
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,132.73,99.47
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,186.96,141.05
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,209.9,163.56
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,224.35,177.59
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,252.37,200.16
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,276.77,219.22
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,281.6,222.42
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,283.22,222.73
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,360.45,282.29
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,439.15,341.5
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,453.26,350.23
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,465.25,357.46
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,440.8,338.05
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,419.54,320.99
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,368.94,282.05
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,309.7,236.43
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,374.28,284.95
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,432.46,327.46
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,392.48,296.75
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,343.22,259.53
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,396.11,298.84
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,440.18,330.81
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,388.03,291.74
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,327.54,246.67
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,339.02,255.56
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,358.69,270.21
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,301.68,228.0
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,253.49,192.08
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,293.11,222.91
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,338.83,257.88
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,310.37,236.67
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,277.22,212.03
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,341.41,262.14
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,400.56,307.19
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,296.83,228.67
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,201.15,155.04
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,176.15,136.3
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,151.73,117.62
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,109.79,84.33
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,68.13,50.73
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,59.22,43.71
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,50.33,36.57
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,41.46,29.24
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,32.6,21.81
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,24.65,15.07
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,16.7,8.86
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.1,2.81
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.5,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.82,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,20.7,11.93
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,32.64,22.83
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,46.96,33.9
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,61.24,45.94
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,76.91,59.0
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,92.72,71.98
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,109.07,85.03
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,125.53,97.96
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,141.36,110.37
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,157.51,122.97
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,113.32,86.86
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,68.25,50.07
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,82.54,61.37
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,96.82,72.49
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,174.28,133.48
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,252.94,193.79
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,235.26,179.66
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,217.28,165.54
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,269.93,205.23
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,323.15,244.4
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,446.23,335.25
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,572.67,424.69
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,534.76,395.34
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,503.79,371.71
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,448.03,331.78
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,391.75,291.01
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,554.73,410.49
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,713.97,521.25
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,584.02,429.1
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,455.02,336.22
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,374.99,279.12
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,289.58,216.46
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,284.23,213.44
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,278.78,210.13
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,254.24,191.95
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,229.92,173.85
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,316.39,240.86
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,398.17,302.77
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,380.29,289.9
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,360.58,275.67
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,303.59,232.97
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,248.15,191.02
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,233.1,179.68
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,216.88,166.7
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,184.73,141.23
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,153.55,116.29
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,142.5,98.83
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,108.25,63.95
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,63.23,37.94
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,39.02,27.76
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,27.54,17.21
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.7,1.46
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,9.1,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.82,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.5,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,8.34,1.44
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.18,5.87
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,19.35,10.69
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,25.53,15.94
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,66.84,50.52
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,106.97,83.43
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,85.49,65.33
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,62.8,46.35
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,79.7,60.01
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,96.49,73.41
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,93.06,70.22
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,89.59,67.07
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,104.29,78.47
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,119.05,89.79
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,261.37,200.79
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,406.16,308.91
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,488.63,369.62
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,568.9,427.79
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,395.78,300.1
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,203.86,153.78
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,330.73,250.33
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,454.91,341.02
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,417.11,311.88
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,378.65,282.91
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,604.98,450.99
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,820.44,600.97
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,876.87,641.78
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,923.23,673.57
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,826.79,605.34
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,719.4,526.44
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,674.16,495.49
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,622.44,459.38
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,624.38,462.1
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,616.94,458.0
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,606.19,451.96
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,592.1,443.38
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,564.07,425.03
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,533.66,404.56
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,428.22,326.2
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,327.05,249.93
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,363.65,279.17
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,379.9,290.55
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,299.29,228.32
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,233.15,177.92
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,197.47,149.7
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,163.17,122.24
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,129.87,95.67
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,98.84,71.5
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,70.01,50.4
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,48.18,35.59
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,32.87,21.64
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.87,2.33
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.1,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,17.62,6.07
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,35.27,24.66
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,52.5,40.59
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,72.24,53.83
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,99.19,74.29
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,130.69,100.24
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,163.21,127.33
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,147.5,116.2
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,123.77,97.6
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,139.37,109.79
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,155.24,122.02
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,274.11,216.45
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,400.42,313.98
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,434.24,339.22
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,467.91,364.33
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,491.83,380.66
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,513.82,395.24
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,409.09,314.81
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,284.17,217.73
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,171.92,130.93
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,59.68,42.16
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,198.75,151.67
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,339.94,258.56
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,361.79,273.62
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,375.58,283.04
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,414.97,311.99
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,454.18,340.43
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,425.72,318.84
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,397.03,297.37
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,384.99,288.78
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,372.8,280.03
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,491.4,368.94
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,597.21,445.82
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,712.38,534.23
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,794.38,597.41
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,559.28,425.48
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,327.52,248.38
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,282.6,215.99
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,235.24,180.52
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,217.28,167.13
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,199.54,153.74
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,266.23,207.03
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,315.8,245.34
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,182.06,140.77
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,57.46,41.75
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,49.9,35.82
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,42.35,29.75
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,35.26,23.96
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,28.18,18.08
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,21.11,12.09
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.06,6.57
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,8.78,1.74
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.5,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.63,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.51,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.87,4.5
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,20.25,11.63
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,22.91,13.8
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,25.57,15.94
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,28.68,18.47
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,31.8,20.99
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,47.78,34.18
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,63.8,47.27
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,62.51,46.05
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,61.21,44.87
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,81.75,61.52
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,102.3,78.01
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,104.6,79.68
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,106.92,81.39
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,142.14,109.26
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,177.72,136.78
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,373.84,286.93
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,577.93,431.91
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,637.21,471.65
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,704.18,516.9
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,664.76,488.34
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,631.13,464.47
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,674.69,495.31
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,723.84,528.53
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,692.79,505.67
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,654.08,478.5
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,568.06,417.88
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,476.79,352.71
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,373.34,279.24
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,266.98,201.15
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,322.06,242.88
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,369.97,277.85
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,300.64,227.42
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,230.07,175.2
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,233.51,178.66
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,236.24,181.28
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,228.37,176.12
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,217.26,168.31
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,173.86,134.76
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,134.08,103.78
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,116.55,90.27
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,99.31,76.72
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,118.98,82.58
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,109.72,65.88
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,64.84,39.75
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,40.45,29.32
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,29.03,18.81
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,17.24,4.56
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,19.56,8.12
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,31.28,21.32
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.63,31.89
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,70.54,43.42
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,116.09,71.06
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,113.08,78.37
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,80.85,62.22
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,111.29,86.85
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,142.39,111.4
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,153.4,119.55
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,164.37,127.63
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,182.96,141.33
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,201.9,155.09
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,254.13,194.86
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,305.63,233.29
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,361.46,274.2
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,419.5,315.95
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,440.97,330.13
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,462.19,344.23
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,672.59,500.36
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,869.43,634.78
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,892.19,646.9
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,911.77,658.82
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,928.21,668.07
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,941.45,675.35
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,946.21,678.08
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,947.64,678.89
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,944.35,676.84
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,937.76,672.85
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,925.13,665.13
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,909.16,655.4
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,887.71,640.95
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,863.18,624.62
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,833.95,606.46
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,801.97,586.44
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,765.6,563.78
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,730.78,541.43
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,686.57,512.28
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,640.8,481.21
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,590.29,444.84
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,539.22,407.01
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,485.22,365.72
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,430.01,322.35
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,373.18,276.69
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,318.26,231.34
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,261.98,184.68
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,209.17,140.72
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,155.8,98.17
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,108.16,63.57
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,63.97,38.46
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,40.43,28.94
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,29.4,18.9
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,18.02,5.47
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.27,8.61
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,39.53,27.77
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,56.78,43.31
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,69.56,50.2
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,76.67,58.09
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,131.98,95.51
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,212.78,154.45
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,194.35,146.84
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,153.25,118.44
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,173.71,134.13
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,194.46,149.71
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,247.79,190.31
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,302.58,231.29
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,327.31,249.37
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,352.21,267.5
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,282.18,213.82
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,205.15,154.41
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,204.87,154.1
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,204.53,153.61
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,181.33,135.47
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,157.96,117.27
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,220.31,164.52
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,283.21,211.16
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,323.75,240.74
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,372.95,276.34
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,496.74,366.32
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,628.83,458.48
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,504.64,370.35
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,388.76,286.88
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,525.83,387.69
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,650.88,475.6
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,526.8,386.74
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,398.29,293.69
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,479.11,354.2
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,547.7,404.09
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,471.86,349.62
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,393.8,293.27
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,457.32,342.49
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,509.29,381.58
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,517.47,388.63
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,509.84,383.46
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,458.88,345.58
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,409.26,307.93
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,357.65,267.4
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,308.13,227.72
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,256.65,186.71
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,208.56,148.38
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,161.29,112.02
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,120.06,82.2
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,80.57,56.22
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,55.29,41.4
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,37.29,25.38
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,17.14,5.34
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,12.73,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,22.6,10.4
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,37.25,25.7
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.92,37.28
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,60.02,41.02
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,62.12,45.89
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,59.66,43.84
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,56.55,41.17
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,66.34,48.93
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,76.12,56.56
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,130.39,99.78
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,185.7,143.0
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,263.52,202.62
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,349.54,267.19
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,477.9,365.28
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,624.15,474.03
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,567.22,427.75
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,478.96,358.34
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,375.02,281.96
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,265.96,199.6
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,250.16,187.48
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,234.16,174.99
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,200.87,149.79
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,167.42,124.36
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,178.93,133.14
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,190.43,141.82
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,244.55,182.53
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,298.83,222.72
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,522.76,388.25
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,735.58,536.26
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,739.17,538.62
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,740.51,540.82
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,745.97,546.21
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,753.8,553.04
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,573.97,425.1
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,397.05,294.89
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,505.64,378.16
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,601.36,448.89
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,565.35,423.11
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,528.41,396.94
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,531.28,400.8
