Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,518.45,391.83
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,467.26,353.13
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,416.51,313.83
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,360.06,268.75
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,308.81,226.88
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,256.1,184.02
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,207.32,144.36
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,158.14,106.0
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,115.61,75.41
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,76.38,51.29
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,52.73,39.08
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,36.38,24.49
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,20.23,7.69
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,21.07,9.53
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,34.25,23.2
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.97,34.77
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,72.72,45.89
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,116.09,72.41
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,157.37,107.81
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,190.25,138.29
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,233.39,174.17
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,276.34,209.31
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,318.81,243.08
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,362.11,276.76
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,330.2,252.83
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,283.11,215.85
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,305.76,232.74
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,328.35,249.24
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,318.08,240.41
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,306.37,230.58
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,320.29,240.69
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,334.25,250.75
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,260.09,194.74
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,181.14,134.63
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,226.51,168.97
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,272.18,202.97
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,244.47,182.12
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,216.65,161.24
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,331.25,246.89
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,441.33,326.83
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,392.0,290.11
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,334.89,247.99
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,278.92,206.99
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,223.26,165.68
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,354.87,264.4
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,479.82,355.2
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,652.33,486.5
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,782.65,583.53
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,689.56,513.64
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,599.46,446.28
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,446.69,335.65
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,306.82,231.04
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,381.36,289.34
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,440.67,333.83
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,418.17,317.1
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,391.14,295.89
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,323.04,243.1
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,266.69,199.49
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,224.39,165.8
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,184.3,133.71
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,144.68,102.47
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,108.45,75.18
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,76.69,53.87
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,54.08,40.25
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,37.36,25.35
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,20.73,8.43
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,13.19,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,23.35,11.38
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,38.68,26.95
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,53.64,40.48
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,71.5,45.76
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,110.11,67.88
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,151.91,104.78
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,181.95,133.62
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,222.84,167.16
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,263.94,200.37
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,285.95,218.99
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,304.99,234.42
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,338.62,259.85
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,372.23,284.73
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,416.65,318.17
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,463.37,353.0
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,493.18,373.65
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,521.8,393.12
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,547.12,411.16
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,578.29,433.21
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,556.69,415.31
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,537.56,399.26
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,550.93,408.1
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,563.28,416.07
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,540.29,398.4
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,523.64,385.33
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,498.99,367.43
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,473.68,349.04
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,525.73,387.23
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,584.54,429.42
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,440.48,325.95
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,299.23,222.03
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,369.26,274.35
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,431.64,319.93
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,507.24,376.38
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,570.57,423.13
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,611.12,454.96
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,641.3,478.85
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,598.91,449.15
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,556.15,419.01
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,497.02,375.36
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,446.04,337.18
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,405.57,307.21
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,364.15,275.66
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,318.41,239.6
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,273.59,203.65
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,230.42,169.91
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,192.34,140.53
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,151.22,108.91
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,115.29,82.42
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,81.89,58.99
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,57.9,43.49
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,38.95,26.71
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,17.63,6.64
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,7.73,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,14.96,5.34
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,32.56,21.72
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,49.44,36.74
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,68.19,50.42
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,88.79,66.76
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,124.27,92.43
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,169.53,126.19
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,143.18,108.0
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,105.61,79.69
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,78.83,58.03
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,51.3,35.77
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,105.06,78.49
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,158.85,120.44
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,186.91,141.9
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,215.46,163.6
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,220.35,166.65
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,225.18,169.71
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,271.22,204.34
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,323.57,243.16
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,276.2,206.93
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,233.99,174.68
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,242.62,181.07
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,251.21,187.36
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,295.15,219.99
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,339.28,252.33
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,338.2,251.32
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,336.92,250.32
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,392.92,290.85
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,440.78,324.75
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,443.41,326.69
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,445.61,328.53
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,428.24,316.24
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,410.79,303.93
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,453.55,336.1
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,499.64,370.03
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,428.36,318.38
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,365.44,272.48
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,350.44,262.21
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,335.0,251.38
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,253.01,190.33
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,172.22,129.09
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,183.93,138.62
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,194.53,147.11
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,217.24,164.3
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,231.97,174.22
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,197.7,147.6
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,165.25,122.39
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,132.98,97.37
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,102.77,74.31
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,76.42,55.18
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,54.78,40.71
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,37.62,25.53
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,20.12,8.62
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.18,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.14,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,15.38,7.26
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,24.65,15.47
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,35.27,23.46
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,45.9,32.23
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,74.84,55.87
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,103.52,78.96
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,114.87,87.62
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,126.19,96.14
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,127.15,96.54
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,127.96,96.83
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,157.2,119.51
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,187.06,142.44
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,250.36,191.03
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,313.8,238.94
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,459.13,350.29
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,609.36,462.18
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,558.11,422.0
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,490.76,369.96
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,605.09,456.06
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,720.18,539.92
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,646.44,483.18
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,559.55,417.17
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,648.8,482.53
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,745.94,550.84
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,683.96,505.09
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,626.65,463.02
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,470.55,350.72
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,315.46,235.33
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,413.15,308.69
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,502.67,374.42
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,686.51,515.33
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,830.99,623.19
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,807.02,605.6
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,776.18,583.47
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,675.83,507.94
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,582.06,436.55
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,570.75,429.86
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,557.78,421.1
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,515.56,389.53
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,473.09,357.41
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,380.54,288.04
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,302.3,229.31
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,308.56,232.1
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,297.22,218.59
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,248.74,180.23
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,206.62,147.6
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,161.44,112.7
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,121.12,83.22
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,83.13,58.33
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,60.17,45.46
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,40.97,28.46
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,21.61,10.01
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,11.37,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.63,11.23
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,42.44,30.02
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,61.59,47.11
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,41.63,27.19
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,10.54,3.1
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,30.84,19.91
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,51.22,36.62
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,53.9,38.58
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,56.58,40.52
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,38.42,25.64
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.85
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,38.47,25.42
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,56.7,39.84
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,116.08,86.8
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,175.8,133.27
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,149.5,112.18
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,122.76,90.91
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,153.95,115.05
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,185.56,139.26
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,304.57,229.23
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,422.11,315.25
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,339.35,253.5
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,250.19,186.65
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,269.61,200.75
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,289.02,214.52
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,296.99,220.17
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,304.82,225.76
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,266.08,196.65
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,227.34,167.59
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,238.81,176.07
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,250.17,184.3
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,297.83,219.17
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,351.7,257.74
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,330.23,242.4
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,303.56,223.54
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,394.18,290.06
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,479.19,349.55
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,570.03,416.33
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,627.64,457.3
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,581.01,423.27
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,532.5,388.17
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,449.63,329.53
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,375.07,276.28
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,355.2,259.36
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,319.25,227.47
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,263.48,182.69
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,211.09,140.31
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,158.98,99.13
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,111.46,64.79
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,67.29,40.27
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,43.3,31.23
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,32.75,21.77
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,21.88,10.55
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,26.3,14.19
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,41.22,29.1
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,56.46,42.75
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,57.03,38.82
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,52.12,37.49
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,60.96,44.72
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,69.76,51.79
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,109.6,83.59
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,150.23,115.45
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,220.21,169.0
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,300.35,230.01
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,315.95,241.38
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,325.37,247.7
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,314.73,239.04
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,300.88,227.78
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,356.65,268.98
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,414.58,310.91
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,431.36,321.7
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,447.65,332.15
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,550.02,406.3
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,656.82,481.18
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,700.68,511.86
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,745.14,542.96
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,760.5,552.87
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,774.26,561.85
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,792.63,574.1
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,813.62,587.94
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,871.3,632.53
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,919.25,666.53
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,907.42,658.65
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,892.34,649.13
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,871.37,635.78
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,847.36,620.44
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,746.12,548.42
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,644.29,473.08
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,687.61,509.0
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,708.33,527.68
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,666.01,498.31
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,622.75,467.92
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,574.47,432.32
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,525.71,395.58
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,473.58,356.11
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,422.09,316.02
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,368.05,272.46
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,315.87,229.51
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,261.74,185.25
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,209.13,142.23
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,158.95,102.33
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,113.62,69.32
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,71.22,44.71
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.37,35.37
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,36.09,24.44
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,24.2,12.41
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.81,10.9
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,38.88,27.22
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,55.69,42.29
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,76.01,55.82
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,101.04,73.98
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,138.64,99.18
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,191.19,137.68
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,225.82,168.36
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,253.57,192.48
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,327.05,247.86
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,420.93,320.03
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,417.17,318.71
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,385.61,294.16
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,328.44,250.75
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,254.63,193.51
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,217.5,164.64
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,179.46,134.91
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,227.51,171.13
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,276.11,206.96
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,272.1,203.2
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,267.92,199.5
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,295.56,219.79
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,323.32,239.92
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,350.22,259.4
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,385.17,284.56
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,666.76,495.42
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,911.16,662.44
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,908.19,657.2
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,912.63,658.97
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,900.85,651.15
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,885.81,641.42
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,826.01,599.89
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,763.18,553.31
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,716.45,522.63
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,665.12,488.33
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,568.94,419.62
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,474.95,351.48
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,489.79,363.94
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,502.17,373.47
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,526.61,393.22
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,526.78,393.73
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,474.38,354.49
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,422.46,314.65
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,367.92,271.27
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,315.62,228.61
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,261.42,184.28
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,210.72,142.7
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,158.1,101.56
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,113.5,69.73
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,71.67,45.4
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,49.1,36.32
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,36.83,25.27
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,24.94,13.27
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.94,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.14,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.22,2.08
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.3,4.67
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,17.6,9.1
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,22.9,13.49
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,25.56,15.64
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,28.23,17.77
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,94.42,71.4
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,160.08,122.5
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,294.37,223.8
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,446.0,332.64
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,490.18,364.99
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,534.79,398.35
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,612.23,455.99
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,696.95,517.79
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,734.45,544.73
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,770.15,570.58
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,799.72,590.75
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,826.65,608.93
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,849.19,624.01
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,869.01,636.94
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,886.66,648.83
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,907.93,663.2
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,914.6,666.09
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,918.05,667.01
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,915.98,663.94
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,910.64,658.91
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,899.81,651.31
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,885.71,641.71
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,867.23,629.35
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,838.26,610.2
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,817.55,596.6
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,786.89,576.34
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,752.15,553.81
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,714.96,528.5
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,672.38,498.85
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,628.23,467.53
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,581.13,433.77
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,532.77,398.13
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,480.5,358.75
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,426.74,317.04
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,371.33,272.88
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,317.55,228.82
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,262.6,183.54
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,210.82,140.71
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,158.73,99.79
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,113.59,67.79
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,68.74,41.83
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,45.41,33.06
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,34.58,23.37
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.38,12.28
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,12.28,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,23.4,12.27
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,40.7,28.78
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,56.27,42.8
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,76.33,55.47
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,104.35,75.17
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,107.56,80.12
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,100.97,77.4
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,120.66,92.96
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,140.84,108.71
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,224.05,172.87
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,317.03,244.06
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,282.68,217.55
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,233.48,178.86
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,174.49,132.69
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,113.64,84.65
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,119.85,89.23
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,126.12,93.74
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,204.08,153.7
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,283.04,212.98
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,169.3,126.27
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,55.22,37.77
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,274.2,206.3
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,495.74,367.19
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,395.89,293.49
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,288.76,214.27
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,205.2,152.21
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,121.8,88.84
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,81.82,58.16
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,41.95,27.21
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,47.74,31.82
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,53.51,36.43
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,66.43,46.56
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,79.33,56.67
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,62.32,43.53
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.31
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,43.08,28.58
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,40.83,26.86
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,37.69,24.48
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,34.56,22.1
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,64.29,45.95
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,94.0,69.71
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,148.33,113.11
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,200.4,154.39
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,236.78,181.86
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,258.79,196.27
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,219.09,164.64
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,182.44,135.45
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,144.94,106.45
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,112.13,82.01
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,81.86,59.95
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,60.55,46.27
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,41.15,29.07
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,21.11,10.73
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,25.66,14.16
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,40.91,29.12
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,55.78,42.58
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,75.83,51.09
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,116.48,75.34
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,159.88,106.73
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,208.87,145.15
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,257.81,184.62
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,313.15,228.84
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,364.71,270.25
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,418.36,312.26
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,468.75,350.14
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,519.82,387.25
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,527.99,392.58
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,517.81,384.01
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,604.91,448.6
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,701.66,517.92
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,676.95,495.96
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,632.15,460.97
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,646.6,469.91
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,658.94,476.71
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,675.9,488.54
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,692.41,500.02
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,741.09,531.33
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,793.44,563.97
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,790.33,561.25
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,789.6,560.67
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,814.68,577.07
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,833.27,589.05
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,803.95,570.85
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,772.99,551.92
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,738.74,530.53
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,708.22,511.23
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,703.04,510.05
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,690.23,503.43
