Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,611.52,448.72
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,542.88,400.14
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,418.95,311.95
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,303.66,227.36
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,415.96,314.28
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,499.91,375.64
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,400.23,301.36
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,318.76,241.09
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,237.33,180.03
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,164.8,125.49
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,144.05,109.91
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,123.85,94.44
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,103.44,78.53
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,83.97,63.18
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,65.39,48.11
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,47.43,34.95
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,32.37,21.68
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,16.73,7.45
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,8.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.27,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.38,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,8.77,1.83
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.18,5.8
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,18.91,10.21
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,24.65,15.06
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,56.55,41.65
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,87.57,67.11
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,132.2,102.41
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,179.25,139.17
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,243.19,188.34
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,314.92,243.54
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,340.44,263.24
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,363.8,280.88
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,287.8,222.37
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,204.06,156.62
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,258.53,198.32
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,318.37,242.97
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,386.97,294.27
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,457.79,346.25
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,478.28,359.9
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,498.58,373.53
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,487.95,364.78
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,476.25,355.43
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,502.59,373.36
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,528.81,390.76
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,668.18,491.28
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,794.38,577.98
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,744.54,540.06
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,687.6,498.79
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,711.95,516.32
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,727.84,527.41
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,716.56,520.05
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,703.24,511.58
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,763.85,559.24
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,794.32,583.49
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,758.95,560.87
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,721.14,536.73
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,678.71,507.35
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,634.52,476.06
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,587.74,442.12
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,538.27,405.3
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,485.39,364.67
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,432.59,322.94
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,377.14,278.21
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,322.7,233.04
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,264.71,184.79
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,211.69,140.28
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,157.98,96.72
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,108.69,60.45
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,62.72,34.83
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,38.5,27.5
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,30.28,20.06
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,21.69,11.52
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.8,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.1,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,17.62,8.13
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,33.08,22.71
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,48.1,36.3
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,65.23,49.04
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,83.03,63.79
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,117.25,89.48
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,159.51,121.65
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,194.09,148.93
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,230.74,177.66
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,313.49,238.47
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,429.65,327.56
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,482.43,369.99
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,534.99,411.3
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,543.18,415.81
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,517.94,394.07
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,544.7,412.95
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,568.95,429.33
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,680.33,515.05
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,791.85,595.86
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,771.64,577.0
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,724.83,537.24
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,508.61,382.2
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,269.69,202.27
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,175.03,131.01
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,80.43,57.73
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,332.44,251.84
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,591.83,438.31
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,660.05,485.84
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,732.32,535.99
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,452.13,338.09
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,170.76,126.91
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,135.19,100.12
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,99.89,72.81
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,241.87,182.59
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,380.16,285.89
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,312.77,235.67
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,243.19,183.72
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,316.27,240.06
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,381.38,288.92
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,314.69,239.01
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,251.43,191.5
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,302.4,231.5
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,340.33,259.56
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,228.95,174.77
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,132.42,101.31
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,116.24,88.93
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,100.2,76.36
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,84.42,63.79
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,68.78,51.12
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,54.11,39.12
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,39.66,28.5
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,26.89,17.2
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,14.07,5.56
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.03,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,21.83,11.5
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,29.98,20.1
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,37.81,27.36
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,69.41,47.12
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,104.79,76.05
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,110.48,83.08
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,105.88,82.09
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,117.67,91.06
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,129.44,99.81
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,162.33,125.29
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,196.6,151.55
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,185.73,142.38
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,173.71,132.37
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,312.23,239.83
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,455.68,347.73
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,511.02,387.64
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,565.17,426.48
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,621.73,468.19
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,686.65,515.27
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,675.74,505.22
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,664.32,495.01
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,673.47,500.94
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,680.82,505.5
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,686.32,509.04
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,684.58,507.64
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,743.63,551.29
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,795.81,589.58
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,787.21,583.57
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,776.72,576.6
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,782.48,581.08
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,781.75,581.09
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,722.99,539.03
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,669.65,500.47
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,632.13,473.69
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,594.84,446.84
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,579.33,436.59
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,561.59,424.51
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,497.27,376.97
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,440.87,334.95
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,427.24,325.64
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,412.89,315.17
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,385.99,295.15
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,355.7,271.82
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,310.07,235.83
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,266.38,200.99
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,226.51,168.8
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,187.44,136.98
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,157.93,106.57
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,112.7,65.45
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,67.96,39.84
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,43.43,31.72
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,33.45,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,24.17,13.68
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,12.21,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,14.1,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,24.23,13.25
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,33.91,23.24
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,44.69,33.04
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,71.49,48.74
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,106.03,75.58
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,143.05,98.67
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,197.43,137.81
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,253.94,181.41
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,321.99,235.76
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,379.3,283.96
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,435.58,330.26
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,489.69,373.71
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,544.27,416.26
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,489.55,374.6
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,394.86,299.98
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,509.83,387.4
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,639.39,482.68
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,650.27,488.6
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,651.58,488.06
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,763.41,572.19
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,868.56,645.82
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,891.99,660.57
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,912.11,673.57
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,887.15,654.82
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,840.74,616.85
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,904.4,666.98
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,951.28,698.92
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,948.51,696.81
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,942.34,692.85
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,931.78,685.72
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,917.68,676.33
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,897.52,663.28
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,874.05,648.06
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,846.51,629.46
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,815.95,608.81
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,779.29,584.48
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,740.33,558.22
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,697.35,528.02
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,652.48,495.9
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,604.76,459.96
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,555.93,422.31
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,502.17,380.57
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,448.32,337.56
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,378.67,281.52
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,317.18,231.31
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,264.89,187.74
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,216.47,147.47
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,164.97,105.78
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,116.97,69.99
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,72.19,43.71
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,44.66,32.93
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,34.59,23.86
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,24.17,13.85
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.2,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,12.73,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.79,12.3
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,30.52,20.57
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,37.98,27.5
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,57.96,33.25
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,106.23,58.66
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,157.27,95.7
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,215.93,143.6
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,271.61,191.06
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,329.96,240.57
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,386.52,288.5
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,444.17,336.02
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,499.2,379.49
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,554.21,421.38
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,604.97,460.31
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,654.53,497.35
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,700.16,529.65
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,743.83,559.71
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,783.08,585.48
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,819.7,609.18
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,850.97,628.09
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,879.16,644.8
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,902.82,659.43
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,923.06,671.8
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,938.43,681.0
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,950.24,687.97
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,956.23,691.24
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,958.72,692.38
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,955.97,689.25
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,949.75,684.02
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,938.18,676.47
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,923.03,666.72
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,903.06,654.27
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,879.7,639.65
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,851.4,621.45
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,820.04,601.22
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,782.39,576.69
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,742.53,550.52
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,699.64,521.47
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,654.85,490.28
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,605.98,454.43
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,555.92,416.79
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,502.22,375.2
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,448.28,332.34
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,391.57,286.46
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,335.84,240.21
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,278.53,192.58
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,220.96,144.65
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,165.85,100.44
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,115.29,63.61
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,67.04,36.67
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,40.12,28.78
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,32.34,21.82
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,24.25,13.92
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,12.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,14.1,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,24.25,13.34
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,33.56,22.99
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,43.84,32.34
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,63.27,38.99
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,108.74,63.37
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,156.52,97.35
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,209.44,139.37
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,262.29,183.04
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,318.1,228.82
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,373.07,273.88
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,431.4,320.22
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,484.08,361.38
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,536.91,401.48
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,586.5,438.28
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,635.22,473.45
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,680.32,504.56
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,720.51,531.65
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,758.68,557.03
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,794.5,579.68
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,824.91,597.42
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,852.45,613.17
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,876.1,628.07
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,896.56,640.99
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,912.0,650.78
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,924.14,658.6
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,929.76,661.88
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,932.13,663.26
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,930.49,661.43
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,925.59,657.66
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,824.69,590.04
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,708.83,506.85
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,797.8,574.93
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,858.8,618.51
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,831.71,600.93
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,801.7,582.17
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,766.17,559.97
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,728.23,535.52
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,686.41,507.41
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,644.58,478.55
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,595.98,443.5
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,546.48,406.89
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,493.69,366.56
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,440.92,325.17
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,385.85,281.01
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,329.18,234.62
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,272.84,188.38
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,219.25,144.13
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,165.72,101.48
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,117.06,66.22
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,70.62,40.14
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,44.23,32.01
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,35.76,24.5
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.76,15.05
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,14.55,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,24.96,13.8
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,36.5,25.28
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.65,35.32
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,62.69,39.26
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,102.51,58.81
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,151.38,95.48
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,200.04,135.43
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,252.38,176.8
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,313.1,225.54
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,360.39,266.27
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,401.83,300.95
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,437.16,328.97
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,466.51,350.99
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,471.91,354.68
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,466.89,349.91
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,557.53,416.28
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,659.87,488.83
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,608.05,448.87
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,543.1,399.56
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,594.72,435.71
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,653.3,475.27
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,771.04,561.61
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,876.55,634.26
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,896.69,646.08
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,904.42,650.64
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,868.18,623.97
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,823.56,589.31
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,720.45,518.59
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,614.69,444.43
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,759.71,552.53
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,878.29,636.13
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,858.95,623.24
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,836.68,609.57
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,739.78,540.73
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,642.07,469.51
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,685.08,504.73
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,708.01,524.46
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,665.76,495.6
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,622.25,465.57
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,575.19,431.33
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,527.7,395.95
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,438.83,329.76
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,364.74,274.44
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,350.52,261.13
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,321.32,233.78
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,268.32,190.49
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,216.46,148.17
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,166.41,108.4
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,121.16,75.22
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,78.88,50.0
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,53.33,39.88
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,40.87,28.85
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,28.88,17.62
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,14.78,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,14.1,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,24.17,13.13
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,35.73,24.6
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,46.9,34.67
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,64.55,41.27
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,108.35,65.0
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,153.7,96.8
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,204.37,136.47
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,254.59,177.76
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,308.41,222.17
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,361.45,266.09
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,416.14,310.38
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,467.91,351.0
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,521.24,391.6
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,569.31,428.04
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,616.71,463.19
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,660.71,494.26
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,703.28,523.61
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,681.29,503.93
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,635.22,467.08
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,735.8,541.75
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,829.78,607.35
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,852.61,621.54
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,872.39,634.29
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,887.3,642.94
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,899.03,649.58
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,904.88,653.46
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,907.65,655.47
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,905.64,654.48
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,900.62,651.64
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,890.25,645.1
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,876.64,636.55
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,858.09,624.8
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,836.46,611.06
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,809.36,593.41
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,784.89,577.57
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,746.38,551.91
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,706.82,524.18
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,665.67,496.13
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,623.27,466.52
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,530.71,397.72
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,450.58,337.62
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,447.18,335.01
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,425.95,316.87
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,372.46,274.08
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,320.92,232.08
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,268.05,189.04
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,216.41,147.0
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,166.29,107.59
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,121.06,74.7
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,78.6,49.34
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,52.57,39.07
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.86,28.72
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,28.71,17.46
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,15.18,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.45,12.57
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.77,22.09
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,42.92,31.26
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,59.36,36.35
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,103.08,58.78
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,149.77,91.75
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,201.47,133.04
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,234.18,169.32
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,240.61,181.61
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,296.81,224.0
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,361.59,272.88
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,435.72,328.63
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,522.5,393.87
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,571.64,430.81
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,619.95,466.39
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,662.23,495.93
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,704.32,524.53
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,741.83,549.89
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,777.01,572.6
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,807.57,590.89
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,835.36,607.2
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,858.51,621.61
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,878.52,634.0
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,893.96,642.6
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,906.15,649.18
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,912.79,653.17
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,916.17,655.22
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,914.16,653.03
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,908.94,648.92
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,899.06,642.84
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,885.79,634.7
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,866.6,622.8
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,844.23,608.89
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,701.15,509.77
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,551.46,400.29
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,554.66,404.92
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,558.49,408.92
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,515.71,379.59
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,470.24,348.18
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,520.25,387.52
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,537.27,400.48
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,485.65,361.3
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,434.04,321.29
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,377.01,275.74
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,323.69,232.0
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,268.9,186.92
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,216.9,143.93
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,164.89,102.77
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,118.79,69.58
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,74.61,44.06
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.77,34.03
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,37.52,25.83
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,27.98,16.86
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,14.14,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,25.72,14.22
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,37.94,26.31
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,50.53,37.57
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,67.28,44.56
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,107.52,66.43
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,96.72,64.47
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,58.33,42.23
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,94.93,71.57
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,131.34,100.13
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,252.06,189.75
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,407.95,307.41
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,458.76,347.1
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,509.78,386.17
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,557.53,422.55
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,604.92,457.81
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,647.65,487.99
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,688.47,516.1
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,726.45,542.7
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,760.06,565.95
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,789.22,584.64
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,815.52,601.02
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,837.77,615.29
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,857.24,627.73
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,799.79,583.54
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,722.78,525.01
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,814.04,593.5
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,890.34,648.54
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,806.28,585.42
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,706.92,510.97
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,793.37,576.73
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,860.28,626.39
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,846.99,617.51
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,825.15,603.51
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,797.76,585.06
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,767.96,564.85
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,729.89,538.31
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,691.08,510.99
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,650.76,482.66
