Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,609.4,453.11
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,563.65,419.87
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,517.76,385.86
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,467.74,348.74
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,416.12,309.55
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,365.45,269.58
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,316.61,230.32
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,265.79,189.72
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,218.45,151.87
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,170.6,114.59
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,127.77,83.39
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,89.09,59.55
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,62.78,47.49
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,47.12,33.84
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,31.0,19.32
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,16.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,25.71,14.1
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,39.9,27.88
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,52.0,38.82
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,68.71,46.2
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,108.42,68.04
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,148.26,101.48
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,176.71,128.26
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,220.87,162.32
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,271.01,201.46
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,314.71,236.82
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,358.94,271.94
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,398.68,302.41
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,437.14,331.03
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,457.15,344.9
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,471.92,354.26
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,519.8,388.31
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,569.67,423.07
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,626.95,464.13
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,692.48,510.17
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,722.42,529.81
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,750.41,548.13
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,776.3,565.0
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,800.25,580.47
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,816.47,589.89
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,830.59,597.92
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,828.71,595.97
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,824.59,592.69
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,795.15,572.95
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,767.38,554.32
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,742.27,536.71
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,716.28,518.43
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,744.38,539.93
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,772.51,560.8
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,713.76,519.89
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,652.8,477.59
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,625.85,459.66
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,597.71,440.51
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,539.63,399.14
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,484.62,359.62
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,352.7,263.42
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,230.02,171.82
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,288.38,217.05
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,331.18,248.72
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,310.02,231.4
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,281.36,207.47
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,252.98,182.5
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,216.03,149.7
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,168.74,112.55
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,125.97,81.2
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,85.45,56.12
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,60.79,45.84
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,46.12,33.03
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,31.05,19.42
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,26.47,14.65
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,38.0,26.27
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.86,36.99
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,63.86,41.69
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,105.91,63.46
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,150.57,94.49
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,200.73,133.78
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,251.23,175.23
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,306.51,220.98
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,343.9,255.91
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,364.48,275.18
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,436.34,329.85
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,519.82,393.2
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,568.46,429.41
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,616.31,464.07
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,582.87,435.59
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,515.77,381.83
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,574.68,424.32
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,631.97,464.61
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,610.53,446.49
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,578.85,421.54
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,732.08,535.74
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,871.63,632.48
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,886.08,640.64
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,897.23,647.58
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,845.52,610.93
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,771.19,554.94
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,667.1,480.92
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,550.59,397.02
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,733.6,533.46
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,874.77,631.83
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,855.85,618.8
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,833.91,604.93
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,807.32,587.97
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,777.98,569.14
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,747.05,549.16
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,709.37,523.12
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,512.6,381.01
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,329.69,244.14
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,394.4,294.08
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,444.97,331.25
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,422.74,314.93
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,395.76,294.14
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,342.87,253.22
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,293.43,214.58
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,241.48,174.42
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,195.92,139.35
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,156.35,108.38
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,119.54,80.86
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,84.87,57.81
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,59.15,44.28
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,44.57,31.61
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,30.52,18.95
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,15.77,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.42,14.57
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.24,28.14
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.03,38.83
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,69.65,47.49
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,109.89,70.13
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,126.45,89.1
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,121.77,93.01
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,147.57,112.91
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,174.32,133.36
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,156.52,119.39
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,135.56,102.73
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,178.94,136.07
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,223.57,169.73
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,272.63,206.23
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,321.99,242.28
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,294.08,220.22
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,260.75,194.32
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,342.08,254.53
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,422.14,312.19
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,395.46,291.33
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,367.32,269.85
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,364.38,267.66
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,361.12,265.18
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,385.88,282.45
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,410.61,299.48
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,388.23,283.46
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,358.4,262.19
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,557.33,407.31
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,745.14,537.41
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,823.72,596.84
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,878.13,636.35
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,859.99,625.04
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,838.63,612.0
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,747.11,546.99
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,648.58,473.61
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,695.35,512.49
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,712.62,529.56
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,607.58,451.77
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,507.19,376.91
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,534.5,399.86
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,536.29,401.94
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,484.99,362.69
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,433.75,322.56
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,377.52,277.16
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,324.59,233.35
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,270.1,188.21
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,218.32,145.19
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,166.43,103.58
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,119.42,69.08
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,75.02,43.23
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,47.19,34.26
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,37.12,25.42
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.96,16.92
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,27.06,15.01
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,43.27,30.59
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,59.7,45.15
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,76.85,54.12
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,113.26,74.48
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,154.04,102.96
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,200.56,138.86
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,246.78,175.64
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,298.76,217.64
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,351.17,260.41
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,403.4,302.28
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,454.11,342.21
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,507.52,383.36
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,555.62,420.19
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,603.35,455.91
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,648.94,489.01
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,694.31,521.3
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,732.15,548.1
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,767.91,572.68
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,800.64,593.37
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,824.89,608.14
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,848.04,622.87
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,868.15,635.53
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,884.77,644.84
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,898.31,652.14
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,904.99,655.65
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,908.5,657.4
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,907.24,655.03
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,902.86,650.74
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,892.98,644.05
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,879.78,635.29
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,861.14,623.03
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,839.34,608.76
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,813.24,591.67
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,784.29,572.67
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,750.44,550.33
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,714.28,525.77
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,676.51,498.96
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,633.75,468.27
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,586.76,434.08
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,538.86,398.45
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,487.65,360.07
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,436.42,320.56
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,380.42,276.53
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,327.34,233.51
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,272.78,188.69
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,220.85,145.82
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,168.59,104.16
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,120.59,68.96
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,74.8,42.26
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,45.48,32.82
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,36.41,24.85
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,28.0,17.0
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,14.12,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,26.45,14.48
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,38.02,26.2
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.9,36.85
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,62.67,41.24
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,104.9,62.46
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,149.84,93.48
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,200.33,133.12
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,250.49,174.29
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,305.52,219.95
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,358.84,264.45
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,415.72,310.59
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,468.06,352.26
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,521.33,393.46
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,570.64,430.51
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,619.13,465.89
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,661.83,496.43
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,704.55,526.22
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,742.52,552.54
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,778.16,576.07
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,809.47,595.48
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,838.07,612.94
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,861.3,627.8
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,881.33,640.56
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,895.88,648.41
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,907.03,654.07
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,913.47,658.07
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,916.67,660.05
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,914.94,658.92
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,910.03,655.84
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,900.03,649.29
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,886.66,640.65
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,868.21,628.73
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,846.54,614.74
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,820.08,597.58
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,790.71,578.46
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,755.35,555.21
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,717.96,529.97
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,677.16,501.02
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,636.36,471.5
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,589.19,437.03
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,541.1,401.09
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,489.67,362.42
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,438.21,322.61
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,384.24,279.34
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,329.07,234.3
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,274.0,189.16
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,221.57,145.96
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,169.35,104.58
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,121.91,70.04
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,76.53,43.63
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,47.15,34.23
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.51,25.77
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.74,17.63
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.5,0.33
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,25.02,13.41
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.83,24.48
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,46.32,33.96
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,58.88,37.85
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,101.44,57.36
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,148.94,89.98
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,201.52,131.35
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,253.91,174.79
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,313.03,224.1
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,367.77,270.0
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,423.7,315.67
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,477.24,358.3
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,531.63,400.24
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,581.23,437.32
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,629.73,472.43
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,674.71,504.21
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,718.04,534.0
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,756.34,559.46
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,792.13,582.56
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,823.9,601.77
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,852.76,618.9
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,876.01,633.24
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,895.94,645.41
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,911.1,653.18
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,922.77,658.72
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,929.6,662.25
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,932.99,663.67
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,930.35,660.3
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,924.35,654.94
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,913.99,648.26
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,900.12,639.45
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,881.48,627.66
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,859.5,613.8
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,832.61,596.77
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,802.7,577.76
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,767.57,555.26
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,729.93,530.96
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,688.94,503.03
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,645.96,472.75
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,598.51,438.85
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,549.8,403.16
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,498.35,364.97
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,445.26,324.39
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,390.14,280.57
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,335.71,236.14
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,279.53,190.1
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,225.52,145.51
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,171.39,102.33
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,118.12,63.16
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,69.59,35.29
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,37.25,25.78
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,31.12,20.41
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,24.78,14.47
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,12.19,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.99,13.25
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,36.17,24.65
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,47.0,34.39
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,59.98,39.32
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,102.9,60.68
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,148.23,91.7
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,199.04,131.34
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,249.82,173.17
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,303.9,217.89
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,356.73,261.74
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,411.23,305.86
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,463.59,346.57
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,517.88,387.22
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,566.74,423.01
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,614.91,456.96
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,659.64,486.67
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,703.14,514.37
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,737.8,535.14
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,773.53,554.72
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,805.45,571.03
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,834.82,585.16
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,858.14,599.51
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,878.34,612.04
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,892.19,620.28
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,902.52,626.44
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,908.8,631.46
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,911.96,634.66
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,911.31,635.58
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,907.62,634.69
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,898.45,629.85
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,885.98,623.04
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,867.63,612.57
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,846.1,600.11
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,819.87,584.13
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,790.82,566.3
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,756.13,545.12
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,723.04,523.83
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,681.44,495.72
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,638.18,465.91
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,590.69,432.41
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,542.53,397.57
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,490.9,359.88
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,437.6,319.81
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,356.52,259.3
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,292.48,212.22
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,264.63,186.63
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,223.58,148.71
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,172.47,108.73
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,125.6,74.89
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,81.28,48.49
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,51.03,37.5
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.78,28.53
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,30.19,18.87
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.25,1.35
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.92,13.13
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,38.79,26.89
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.59,37.59
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,62.88,43.02
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,98.3,61.5
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,142.23,90.98
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,194.54,130.31
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,240.6,169.84
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,283.53,206.43
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,328.26,243.42
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,370.36,277.13
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,422.61,316.52
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,479.46,358.47
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,485.2,362.03
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,473.25,351.81
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,537.88,398.22
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,613.31,450.74
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,588.02,430.56
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,552.96,403.67
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,573.32,417.7
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,598.79,434.71
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,490.59,357.86
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,375.48,274.26
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,367.4,268.91
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,352.3,258.09
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,523.29,382.01
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,680.51,490.75
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,801.53,579.47
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,890.16,641.74
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,682.6,497.93
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,446.01,324.49
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,554.52,404.85
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,656.52,477.11
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,668.96,487.3
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,680.78,497.36
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,566.47,415.93
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,460.73,339.27
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,563.6,419.86
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,630.62,471.31
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,584.86,437.22
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,537.89,402.13
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,400.09,299.54
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,288.66,216.6
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,326.01,242.05
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,328.94,236.63
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,274.57,191.69
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,222.83,148.86
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,170.56,106.69
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,122.4,70.78
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,77.04,43.76
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,46.15,33.56
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,36.74,25.29
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.96,17.18
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,14.1,1.11
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,13.64,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.44,11.99
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.89,22.84
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,44.01,31.99
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,56.93,37.47
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,97.95,56.94
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,142.81,87.37
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,192.94,126.27
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,243.08,167.45
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,296.98,212.03
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,349.45,255.25
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,405.45,299.95
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,425.82,317.52
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,425.05,316.97
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,510.04,380.6
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,606.09,451.2
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,649.94,480.87
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,689.55,507.18
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,727.48,531.48
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,763.23,552.62
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,664.8,479.27
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,527.05,376.88
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,703.06,505.28
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,867.44,614.62
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,810.5,572.99
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,729.09,513.13
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,826.48,584.46
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,906.34,636.98
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,905.75,635.07
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,902.02,632.11
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,803.7,566.78
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,691.02,486.61
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,685.27,484.76
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,677.64,480.81
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,746.69,533.85
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,786.33,564.18
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,749.3,540.67
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,714.77,518.19
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,674.09,490.87
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,631.76,461.77
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,585.45,429.14
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,538.27,394.99
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,487.56,357.94
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,435.11,318.43
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,381.21,276.09
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,328.7,233.78
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,274.84,190.2
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,223.81,148.65
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,172.38,108.26
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,125.91,74.4
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,80.32,46.98
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,49.56,36.28
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,40.42,28.24
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.99,19.56
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.07
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,24.95,13.01
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,35.4,24.07
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,46.23,33.86
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,58.1,38.78
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,100.18,59.43
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,144.38,89.23
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,194.14,127.57
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,244.14,168.43
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,297.96,212.75
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,350.5,255.79
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,404.78,299.0
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,456.53,338.34
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,510.11,377.37
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,558.84,413.23
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,606.94,447.56
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,650.79,476.99
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,693.22,504.49
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,732.26,530.26
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,769.2,553.46
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,734.7,524.27
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,676.68,479.03
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,694.62,492.45
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,717.29,508.27
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,718.91,507.18
