Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,722.86,507.65
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,824.22,581.19
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,908.07,636.91
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,906.59,635.68
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,902.03,633.39
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,892.46,628.05
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,879.59,620.71
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,861.29,608.71
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,839.86,594.78
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,814.12,580.15
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,785.52,563.57
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,752.96,543.41
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,717.66,521.0
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,677.36,493.49
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,635.26,464.16
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,590.36,432.16
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,542.77,397.47
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,491.46,359.8
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,440.03,320.84
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,386.27,278.48
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,333.39,235.69
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,276.28,189.5
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,224.06,146.75
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,171.26,104.75
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,122.39,68.69
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,76.09,41.4
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,43.61,31.14
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,36.07,24.5
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.2,17.23
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.71,1.27
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,13.19,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.66,11.12
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,33.14,22.06
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.31,31.22
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,55.42,36.51
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,96.96,55.79
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,141.98,86.09
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,192.33,125.12
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,243.31,167.16
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,297.78,212.45
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,350.77,256.38
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,407.35,301.94
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,459.37,342.98
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,511.78,383.06
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,560.98,419.61
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,609.52,454.61
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,653.87,485.69
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,693.89,513.05
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,731.75,539.47
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,767.38,562.85
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,798.89,582.15
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,827.74,599.55
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,791.84,572.13
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,728.61,523.59
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,723.12,517.96
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,714.99,510.22
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,822.54,590.42
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,912.96,652.25
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,911.97,651.27
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,907.81,648.94
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,898.54,643.15
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,885.88,635.27
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,782.27,562.88
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,668.44,478.43
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,745.03,539.48
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,791.69,576.41
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,754.9,552.06
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,716.51,526.33
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,678.86,499.81
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,635.99,469.23
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,485.97,359.17
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,356.26,262.5
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,415.5,307.73
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,440.38,323.75
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,349.19,255.63
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,280.62,205.83
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,262.53,186.73
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,225.56,150.23
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,173.6,108.68
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,126.33,73.74
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,81.41,46.82
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,48.13,34.93
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,38.95,26.89
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,29.46,18.26
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,14.86,2.03
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.46,11.58
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,34.3,23.06
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,44.81,32.64
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,55.54,36.99
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,96.92,55.51
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,142.94,86.51
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,194.26,126.48
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,245.22,168.46
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,303.21,216.64
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,356.88,261.58
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,411.92,306.47
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,464.77,348.54
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,518.3,389.85
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,567.86,426.9
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,616.21,461.91
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,660.86,493.48
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,703.98,523.13
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,742.2,547.86
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,778.01,569.98
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,809.9,589.46
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,838.99,606.95
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,862.61,622.01
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,882.96,634.98
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,896.55,642.28
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,906.43,647.26
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,913.7,651.72
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,917.68,654.16
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,916.25,653.49
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,911.65,650.9
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,901.95,644.85
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,888.88,636.71
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,793.71,571.47
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,687.66,493.64
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,755.55,547.22
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,794.14,577.22
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,649.47,474.07
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,505.9,367.95
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,592.26,435.27
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,640.57,472.83
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,594.8,439.18
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,546.62,403.51
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,469.2,346.16
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,402.5,296.55
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,376.39,274.97
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,333.1,237.89
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,278.03,192.62
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,225.48,149.15
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,172.7,106.94
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,125.06,71.79
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,79.64,44.61
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,46.92,33.92
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.85,25.99
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.48,18.29
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.87,2.18
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,23.47,11.51
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,34.32,23.12
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,44.84,32.66
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,54.38,41.1
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,95.51,54.08
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,141.66,84.99
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,193.11,124.95
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,238.0,167.26
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,269.62,197.29
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,250.45,187.4
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,210.16,158.55
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,303.84,228.7
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,411.51,307.97
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,457.93,341.9
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,506.11,376.87
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,539.62,399.85
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,571.81,421.5
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,604.69,444.37
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,636.75,466.45
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,676.76,493.74
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,722.03,524.17
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,742.45,537.59
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,760.86,549.76
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,688.22,497.48
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,609.68,440.55
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,728.5,526.15
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,845.66,607.55
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,783.91,564.2
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,724.41,522.69
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,667.11,483.67
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,615.29,447.71
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,745.82,547.64
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,839.74,616.59
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,813.93,598.97
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,785.29,580.11
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,672.71,497.99
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,560.1,413.39
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,425.9,316.99
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,300.9,224.5
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,427.56,322.62
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,526.41,395.29
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,461.77,345.83
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,404.59,301.97
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,345.81,256.78
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,292.17,215.39
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,246.82,179.69
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,203.63,145.42
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,163.24,113.62
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,125.28,84.84
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,89.7,60.61
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,60.67,45.82
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,46.48,33.39
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,31.86,20.33
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,16.4,3.16
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,6.37,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,12.31,3.23
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,24.68,15.01
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,37.02,25.99
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,52.16,39.2
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,67.59,49.97
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,111.59,79.41
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,175.02,124.47
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,212.87,156.16
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,248.81,185.99
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,260.53,197.75
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,262.53,200.6
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,259.23,197.8
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,252.15,191.69
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,332.22,252.53
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,422.03,319.54
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,453.4,342.1
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,484.66,364.54
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,486.01,364.41
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,484.73,362.37
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,511.71,380.9
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,538.64,399.12
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,517.99,383.33
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,501.33,370.5
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,302.78,225.48
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,101.02,72.51
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,118.57,86.18
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,136.14,99.62
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,140.62,103.03
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,145.04,106.41
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,104.12,75.12
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,63.36,43.69
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,177.16,131.14
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,290.87,216.17
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,288.72,214.5
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,286.45,213.05
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,187.6,139.22
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,89.82,64.51
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,76.88,54.77
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,63.91,44.85
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,76.34,54.74
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,88.72,64.62
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,75.36,54.28
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,61.98,43.87
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,106.04,78.93
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,148.27,112.33
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,101.59,75.99
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,54.78,38.91
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,46.78,32.57
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,38.8,26.14
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,30.83,19.68
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,22.88,13.94
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,16.26,8.14
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,9.66,2.3
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,4.82,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,10.91,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,20.9,9.28
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,37.58,25.75
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,54.05,40.45
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,69.11,53.63
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,94.98,68.47
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,119.22,88.08
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,139.41,105.11
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,199.11,142.5
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,293.62,210.64
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,332.07,246.22
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,354.71,267.19
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,319.59,242.31
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,265.47,200.9
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,335.7,253.32
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,414.64,310.78
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,434.91,324.17
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,453.87,336.61
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,606.87,451.49
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,765.32,564.17
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,797.08,583.03
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,826.06,600.83
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,849.53,615.86
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,869.87,628.89
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,860.08,619.1
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,829.54,591.79
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,835.34,595.58
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,838.93,597.72
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,841.03,599.54
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,840.91,599.96
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,804.73,575.89
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,767.11,550.91
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,719.63,518.34
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,676.74,488.53
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,743.43,540.73
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,786.33,574.15
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,752.39,551.74
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,716.14,527.24
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,666.37,490.81
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,618.7,455.66
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,564.48,416.95
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,509.22,376.84
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,440.98,326.86
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,378.63,280.85
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,364.7,267.91
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,331.83,237.88
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,277.82,193.73
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,226.57,151.62
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,175.03,110.61
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,128.18,75.86
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,83.58,48.49
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,48.8,35.65
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,39.64,27.63
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,30.19,19.01
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.24,2.73
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,21.16,9.33
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,30.93,20.24
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,41.67,29.94
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,48.8,36.32
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,90.6,50.1
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,136.59,80.55
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,187.74,120.06
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,234.07,163.67
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,264.74,192.99
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,309.6,228.33
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,355.33,263.42
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,410.91,304.82
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,470.3,348.4
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,536.24,396.6
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,608.92,448.89
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,653.51,479.2
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,696.43,507.7
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,734.81,532.82
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,770.85,555.42
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,802.37,573.73
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,831.04,590.06
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,812.51,575.23
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,770.79,542.24
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,780.01,547.0
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,787.06,549.91
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,856.37,600.34
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,909.91,634.81
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,908.67,632.22
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,904.28,628.32
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,895.28,623.5
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,882.92,616.67
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,865.09,606.46
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,844.09,594.27
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,818.27,578.58
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,789.55,561.0
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,752.89,538.18
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,718.61,516.03
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,678.02,488.83
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,635.74,459.93
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,543.31,393.9
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,459.4,333.45
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,396.03,288.97
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,336.68,246.64
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,306.16,223.95
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,274.52,199.54
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,259.42,183.32
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,225.63,150.13
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,175.36,110.64
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,129.49,76.9
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,83.52,48.29
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,48.75,35.29
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,39.25,27.05
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,29.42,18.2
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,14.85,2.5
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,21.86,9.47
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,36.51,24.62
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,49.23,36.01
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,61.3,46.57
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,100.31,62.78
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,142.1,90.67
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,189.37,126.35
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,237.52,164.46
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,291.62,207.25
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,341.95,247.11
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,394.45,287.44
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,444.87,325.05
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,496.16,361.79
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,544.28,396.53
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,592.2,430.21
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,635.38,459.28
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,677.28,486.79
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,715.46,512.76
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,749.37,535.68
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,779.88,555.32
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,807.81,573.01
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,831.15,588.0
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,851.76,601.33
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,871.07,613.9
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,887.69,624.82
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,894.87,629.45
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,898.95,632.3
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,896.87,631.79
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,891.82,629.5
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,882.33,624.08
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,869.73,616.77
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,851.88,606.46
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,831.07,594.24
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,435.45,324.36
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,44.47,28.48
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,42.65,27.31
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,40.84,25.96
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,86.56,61.29
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,132.03,96.29
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,74.41,52.27
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,16.8,7.54
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,19.0,9.35
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,21.2,11.16
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,15.0,6.31
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,63.24,45.12
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,115.46,86.93
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,98.31,73.65
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,81.31,60.33
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,65.29,47.53
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,49.53,36.45
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,35.6,24.31
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,21.14,11.64
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,10.55,0.22
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,20.36,8.26
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,31.29,20.43
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,41.88,30.09
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,51.67,38.76
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,92.46,53.52
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,137.07,83.04
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,187.17,121.58
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,238.0,163.32
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,292.43,208.41
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,345.1,251.98
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,399.46,295.8
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,420.3,314.03
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,417.49,312.1
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,424.36,316.41
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,420.52,312.16
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,549.05,408.11
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,691.94,511.04
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,727.41,535.04
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,763.81,559.02
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,794.68,577.76
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,822.77,594.57
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,847.08,610.04
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,868.36,623.58
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,885.24,634.32
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,899.01,643.14
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,905.92,647.31
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,909.64,649.56
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,907.96,647.47
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,903.24,643.56
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,894.07,637.89
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,881.63,630.22
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,863.79,619.13
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,842.9,606.11
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,817.28,590.0
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,788.84,572.01
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,757.12,551.75
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,718.78,525.57
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,678.28,497.91
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,636.21,468.54
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,589.75,435.39
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,541.83,400.38
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,455.53,337.03
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,383.36,283.83
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,367.36,269.74
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,335.25,240.96
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,281.79,197.62
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,231.21,156.35
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,180.0,115.71
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,131.67,79.59
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,87.36,51.75
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,52.42,38.53
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,41.89,29.37
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,30.97,19.54
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,15.63,3.02
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.35,7.95
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.43,21.21
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,44.11,31.69
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,53.11,39.63
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,94.92,55.88
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,138.99,84.79
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,188.62,122.47
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,238.73,163.04
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,292.55,207.06
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,329.27,241.04
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,350.01,260.36
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,347.46,259.69
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,328.95,245.56
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,332.22,247.14
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,335.35,248.27
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,443.74,327.27
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,562.74,411.03
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,577.19,419.52
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,588.41,426.2
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,706.89,512.24
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,828.76,595.54
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,845.53,604.9
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,866.14,617.62
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,881.9,626.29
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,894.45,632.97
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,901.6,637.6
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,905.65,640.39
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,905.56,639.34
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,902.5,636.53
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,893.96,631.66
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,882.2,624.82
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,864.6,614.29
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,843.87,601.78
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,818.46,586.22
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,795.95,572.53
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,759.04,549.39
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,724.85,527.6
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,687.58,503.11
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,644.91,474.3
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,598.4,441.08
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,550.85,406.26
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,500.01,368.78
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,449.05,330.02
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,393.24,286.01
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,340.15,242.92
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,285.07,198.04
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,232.46,154.76
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,179.32,112.24
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,130.52,75.67
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,84.0,46.81
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,46.85,33.87
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,38.57,26.61
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,28.73,17.73
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,14.48,2.38
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,11.82,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.41,7.74
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.98,20.08
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.24,29.39
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,50.45,37.45
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,92.64,52.55
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,138.68,82.57
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,190.21,121.79
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,242.22,164.15
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,297.7,209.76
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,351.65,253.95
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,409.27,299.78
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,462.17,340.95
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,515.47,381.13
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,565.77,417.75
