Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,615.35,452.69
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,660.75,484.01
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,701.86,511.7
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,740.64,538.16
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,777.16,561.56
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,809.08,580.64
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,838.29,597.83
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,862.55,613.0
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,883.67,626.21
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,898.0,633.86
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,908.78,639.34
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,915.81,643.88
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,919.62,646.5
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,919.01,645.48
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,915.31,642.6
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,906.12,637.34
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,893.61,630.07
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,759.05,539.51
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,607.46,431.28
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,722.57,517.92
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,799.7,574.22
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,765.8,552.47
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,729.51,529.32
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,691.83,504.62
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,648.69,475.57
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,601.6,442.01
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,553.59,406.95
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,502.46,369.41
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,451.27,330.62
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,394.5,286.09
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,340.81,242.78
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,285.81,198.18
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,233.4,155.29
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,180.66,113.39
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,132.63,77.64
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,86.5,48.98
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,49.4,35.84
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.33,27.11
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.24,18.86
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.25,2.75
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,21.76,8.25
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,36.4,24.5
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,49.3,36.17
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,58.86,44.67
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,97.33,60.37
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,139.82,88.48
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,188.3,125.26
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,238.57,165.35
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,291.85,208.43
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,344.09,251.35
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,398.41,295.01
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,450.42,335.96
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,503.79,376.84
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,554.23,414.45
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,603.0,449.85
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,648.01,481.78
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,692.06,512.3
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,730.88,539.39
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,767.63,564.22
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,800.57,584.58
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,824.7,598.9
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,849.09,613.19
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,870.47,625.41
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,886.08,634.04
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,898.43,640.61
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,905.79,645.13
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,910.01,647.74
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,909.43,647.55
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,905.84,645.53
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,896.43,639.62
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,883.78,631.72
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,867.02,621.38
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,847.12,609.09
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,821.25,592.62
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,792.57,574.27
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,763.87,556.1
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,727.28,531.71
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,686.67,504.56
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,644.35,475.55
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,545.56,402.46
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,456.15,335.91
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,410.52,303.25
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,366.13,270.76
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,362.96,266.03
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,338.88,242.68
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,284.37,198.52
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,232.78,156.49
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,181.04,115.7
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,133.02,80.11
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,88.76,52.28
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,53.13,38.79
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,42.97,29.98
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,32.46,20.53
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,17.22,3.74
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.73,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.97,3.58
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,32.26,20.94
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,49.05,35.77
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,64.91,49.59
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,86.26,63.3
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,82.92,60.97
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,75.57,55.67
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,70.75,51.5
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,65.46,46.97
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,123.87,92.74
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,182.94,138.13
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,201.11,151.41
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,219.49,164.77
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,328.46,246.96
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,442.15,330.82
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,475.94,354.23
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,509.62,377.37
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,561.98,414.85
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,611.84,450.11
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,637.0,466.07
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,660.99,481.09
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,672.28,487.8
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,681.77,493.27
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,698.51,503.38
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,714.09,512.59
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,721.13,516.82
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,726.71,520.11
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,822.43,590.65
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,901.14,644.67
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,891.53,637.51
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,878.71,628.85
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,861.28,616.35
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,840.72,601.96
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,814.77,585.15
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,786.11,566.56
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,752.65,544.88
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,716.83,520.62
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,677.03,494.21
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,635.57,466.02
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,589.77,433.21
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,542.9,398.86
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,491.48,361.14
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,441.03,322.96
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,388.28,281.45
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,336.39,239.58
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,282.04,195.74
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,230.44,153.73
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,178.96,112.75
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,131.58,77.25
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,86.3,48.87
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,48.05,34.41
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,39.27,26.8
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,30.2,18.62
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,15.25,2.56
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.46,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,10.55,0.63
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,25.58,15.45
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,39.97,28.25
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,57.98,43.91
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,76.72,57.19
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,111.78,80.99
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,162.01,116.76
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,206.04,150.1
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,257.29,189.86
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,295.32,221.63
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,330.73,250.46
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,385.71,292.56
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,449.88,341.16
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,501.59,379.83
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,556.35,420.11
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,618.9,466.89
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,684.83,515.6
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,724.13,542.39
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,761.51,567.32
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,794.48,586.61
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,825.24,604.09
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,843.0,613.84
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,864.61,626.2
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,860.13,618.79
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,834.76,594.67
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,838.1,596.15
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,839.15,595.99
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,880.87,628.18
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,903.45,643.72
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,862.12,614.22
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,804.93,570.86
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,838.69,598.16
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,850.54,607.46
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,779.76,558.56
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,701.83,501.94
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,639.06,458.75
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,584.16,420.28
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,595.05,431.0
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,592.97,431.99
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,551.06,402.46
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,507.6,371.32
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,484.87,355.1
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,448.34,327.28
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,394.63,285.08
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,342.03,242.84
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,275.16,192.17
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,218.98,150.73
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,173.86,115.76
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,132.47,85.07
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,92.89,57.03
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,51.71,37.43
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,42.25,29.25
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,32.49,20.44
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,16.42,3.09
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,11.82,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,20.99,6.33
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,33.24,21.71
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,45.68,33.05
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,52.53,39.26
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,91.96,54.29
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,137.37,84.23
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,187.23,122.35
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,237.11,162.91
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,292.49,208.82
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,332.67,246.04
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,359.17,269.89
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,410.73,309.8
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,466.9,352.6
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,505.36,380.96
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,540.04,405.62
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,616.96,463.4
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,698.53,523.81
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,737.28,549.5
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,773.7,572.58
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,765.28,561.87
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,732.66,532.68
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,811.37,592.06
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,881.74,639.96
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,896.73,647.8
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,908.05,653.53
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,853.62,613.65
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,775.09,553.0
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,801.83,570.33
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,822.35,583.0
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,868.39,620.02
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,893.48,638.37
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,876.14,627.25
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,855.51,614.23
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,830.07,597.78
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,801.66,579.38
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,767.29,557.16
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,730.7,533.32
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,690.35,506.59
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,648.09,477.64
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,603.41,445.24
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,555.66,409.92
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,504.66,372.13
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,453.43,333.01
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,399.07,289.81
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,345.65,246.3
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,287.76,199.23
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,234.5,155.29
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,180.95,112.36
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,131.93,75.49
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,84.9,45.93
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,45.2,32.03
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,38.17,25.89
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,29.51,18.04
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.88,2.16
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.37,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.21,5.31
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,34.18,22.44
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,46.41,33.64
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,52.99,39.64
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,91.3,54.46
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,136.14,84.1
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,185.31,121.67
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,234.33,161.33
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,288.39,205.76
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,341.46,250.14
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,396.45,295.17
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,450.75,338.72
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,504.04,380.44
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,554.0,418.46
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,603.42,455.01
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,649.0,488.04
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,693.37,519.45
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,729.21,545.03
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,765.81,569.48
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,798.25,589.83
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,828.13,608.26
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,852.79,622.81
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,874.37,635.2
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,891.4,644.75
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,905.22,652.2
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,913.04,656.85
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,917.58,659.45
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,917.61,658.05
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,914.44,654.68
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,906.15,649.18
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,894.49,641.56
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,877.25,630.62
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,856.74,617.56
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,831.42,601.31
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,803.13,583.08
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,767.93,560.08
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,730.71,535.6
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,690.38,507.39
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,650.43,478.86
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,603.27,444.63
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,555.43,409.18
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,504.16,371.25
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,452.87,332.17
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,396.25,288.19
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,343.09,245.68
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,288.19,201.07
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,236.08,158.35
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,183.44,116.68
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,136.5,81.81
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,89.7,51.97
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.92,37.78
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.63,29.69
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.27,21.14
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.59,3.45
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.73,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.98,1.99
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,31.74,20.34
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,47.97,34.78
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,64.64,49.32
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,87.67,63.6
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,119.58,85.41
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,161.42,115.64
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,213.08,148.8
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,291.85,206.42
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,348.22,253.52
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,403.71,299.07
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,456.76,341.72
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,510.62,383.82
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,560.59,421.79
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,609.53,457.93
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,655.15,490.73
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,699.23,521.62
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,738.25,547.3
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,774.93,570.31
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,807.43,590.38
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,837.12,608.4
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,861.74,623.97
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,883.14,637.38
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,897.38,644.96
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,907.85,650.12
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,915.29,654.49
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,919.43,656.79
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,918.06,654.2
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,913.53,649.68
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,904.87,643.97
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,892.88,636.2
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,874.08,624.33
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,852.19,610.47
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,827.21,594.6
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,799.33,576.77
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,765.28,554.75
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,728.97,531.07
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,692.28,506.58
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,650.07,477.72
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,602.77,443.56
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,554.71,408.11
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,503.81,370.66
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,452.84,331.99
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,396.21,287.47
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,342.83,244.41
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,287.93,200.01
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,235.76,157.4
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,183.49,115.83
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,135.97,80.24
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,90.05,51.25
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,50.16,36.15
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,40.43,27.73
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,31.0,19.2
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.65,2.24
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.43,3.55
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,33.43,21.67
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.73,32.89
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,52.45,38.99
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,91.26,54.15
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,125.32,85.04
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,136.28,101.43
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,177.82,131.83
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,227.07,168.56
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,300.72,221.35
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,400.32,296.0
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,454.98,339.18
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,508.95,380.87
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,558.75,418.26
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,607.88,454.06
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,652.31,485.71
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,697.22,516.85
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,736.36,543.73
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,773.28,567.77
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,806.36,588.03
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,836.86,606.37
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,861.27,621.55
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,882.5,634.63
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,898.68,643.37
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,911.44,649.92
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,919.89,655.13
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,925.01,658.3
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,924.65,656.63
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,921.03,653.0
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,912.24,647.55
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,900.05,639.99
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,882.28,627.56
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,861.25,613.18
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,726.15,520.13
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,581.14,414.68
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,677.75,488.7
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,735.64,533.61
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,695.71,507.06
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,655.97,480.11
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,608.75,446.28
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,560.69,411.08
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,509.21,373.38
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,457.57,334.38
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,400.67,289.81
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,346.9,246.55
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,291.5,201.83
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,238.74,158.77
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,185.12,116.27
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,136.57,80.02
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,90.16,50.74
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,49.88,35.91
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,40.08,27.44
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,31.01,19.2
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.66,2.03
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,16.63,1.52
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,33.1,21.34
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,48.07,34.83
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,64.46,49.14
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,92.47,65.3
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,122.78,87.28
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,155.84,112.53
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,195.67,143.18
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,240.07,177.64
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,278.9,208.31
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,317.64,238.21
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,305.07,229.26
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,281.42,210.85
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,233.62,174.23
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,179.81,132.78
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,187.27,137.93
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,194.8,143.02
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,348.94,257.19
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,511.46,372.26
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,673.23,490.74
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,830.52,599.28
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,854.32,613.18
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,875.03,625.85
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,888.06,632.24
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,897.41,636.33
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,904.55,640.41
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,908.57,642.57
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,906.67,639.72
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,912.24,641.79
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,902.21,635.27
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,888.94,626.87
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,870.05,615.23
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,848.26,601.77
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,822.48,586.72
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,793.99,569.81
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,761.44,548.97
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,726.28,525.57
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,685.5,497.49
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,643.08,467.84
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,596.81,435.03
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,549.33,400.69
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,498.13,363.82
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,447.12,325.92
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,356.11,258.68
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,285.07,207.13
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,226.53,164.21
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,177.65,128.9
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,146.28,105.21
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,116.68,82.99
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,90.49,63.96
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,65.89,49.12
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,48.65,34.46
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,31.71,19.74
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,16.28,2.07
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,21.59,11.97
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,35.09,24.04
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,51.71,38.52
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,68.79,50.7
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,87.13,65.43
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,105.88,80.17
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,121.5,92.13
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,137.43,104.18
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,152.29,115.25
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,167.27,126.28
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,184.79,139.13
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,202.61,152.07
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,282.6,211.98
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,365.41,272.56
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,387.54,287.44
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,409.23,301.97
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,496.07,364.38
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,588.7,429.17
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,557.64,404.59
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,527.27,380.81
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,513.5,370.64
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,504.65,363.77
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,441.17,318.02
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,376.37,271.09
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,478.84,344.37
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,589.03,420.56
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,651.4,463.6
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,718.56,509.17
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,668.1,474.33
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,623.68,443.7
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,667.21,475.64
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,700.75,500.25
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,757.52,544.28
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,792.22,572.3
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,758.31,549.79
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,722.44,525.45
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,682.12,498.78
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,640.93,470.88
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,593.42,436.92
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,546.01,402.31
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,495.67,365.61
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,445.78,328.18
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,391.01,285.71
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,337.1,243.28
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,284.61,201.72
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,235.58,162.61
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,185.84,124.47
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,144.25,94.53
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,103.0,67.49
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,69.25,52.13
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,53.57,38.66
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,36.84,23.91
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,19.61,3.31
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.52,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,35.37,23.03
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,54.0,39.74
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,65.15,49.7
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,99.99,66.04
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,138.6,91.5
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,185.06,126.23
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,231.24,162.53
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,283.98,205.03
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,337.69,249.05
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,391.63,292.63
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,443.7,334.02
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,497.86,376.08
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,547.97,414.09
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,598.06,451.15
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,644.37,484.79
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,688.89,516.49
