Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,728.75,543.92
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,766.79,569.56
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,800.29,591.24
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,831.42,610.78
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,857.0,627.34
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,879.71,641.95
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,894.32,649.96
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,905.38,655.63
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,913.53,660.61
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,918.55,663.6
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,918.23,661.73
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,914.86,657.96
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,906.13,651.91
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,894.26,643.9
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,876.23,632.1
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,855.27,618.43
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,829.32,601.45
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,800.76,582.53
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,768.09,560.29
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,735.02,537.46
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,693.82,508.61
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,651.19,478.33
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,603.84,444.28
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,556.02,409.2
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,504.55,371.46
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,453.61,333.1
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,399.5,291.55
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,347.53,250.68
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,291.01,205.79
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,240.45,165.18
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,189.3,125.39
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,144.2,92.11
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,100.57,63.66
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,66.49,49.87
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,51.1,36.63
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,37.55,24.44
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,19.56,2.84
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,9.55,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,17.61,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,32.55,20.78
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,47.68,34.58
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.97,40.41
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,91.57,55.65
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,134.63,83.75
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,185.95,122.82
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,235.33,162.48
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,290.51,207.61
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,321.71,238.31
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,333.18,250.65
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,410.77,309.6
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,508.54,384.11
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,558.51,421.99
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,607.94,458.53
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,654.46,492.05
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,699.78,523.9
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,735.81,548.33
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,772.84,571.74
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,805.3,591.92
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,835.16,610.17
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,859.73,625.81
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,881.2,639.36
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,813.79,588.71
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,719.25,515.42
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,671.15,481.24
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,627.49,449.56
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,792.34,571.39
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,924.69,661.57
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,915.48,654.78
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,902.85,646.55
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,885.91,634.5
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,865.61,620.34
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,764.39,550.09
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,654.52,469.14
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,714.17,516.85
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,740.95,539.88
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,700.32,513.4
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,657.74,484.29
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,610.47,450.09
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,563.0,414.96
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,511.15,376.67
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,459.09,337.05
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,403.47,293.12
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,347.36,247.88
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,291.72,202.65
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,238.63,158.97
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,184.4,115.71
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,135.5,78.91
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,88.77,48.97
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,49.5,35.59
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,37.48,25.27
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.73,17.27
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.5,0.23
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.36,17.22
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.84,27.84
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,45.56,33.11
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,84.53,46.88
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,130.47,76.49
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,182.37,116.19
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,234.26,158.39
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,293.5,207.19
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,347.81,252.92
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,403.6,298.86
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,457.5,342.27
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,512.35,385.17
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,562.77,423.44
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,612.3,459.95
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,658.1,491.92
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,702.28,521.8
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,742.47,549.23
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,780.31,574.5
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,813.12,594.97
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,843.04,613.35
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,868.13,628.17
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,890.01,640.79
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,901.35,646.42
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,908.22,649.2
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,916.19,654.2
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,920.91,657.16
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,920.17,656.89
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,916.29,654.69
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,907.86,649.36
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,896.14,641.96
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,878.49,629.37
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,857.69,614.82
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,832.12,599.52
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,803.68,582.24
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,773.15,562.44
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,735.27,536.97
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,694.97,509.86
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,652.96,480.96
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,605.44,446.56
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,556.98,410.81
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,505.42,372.79
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,454.04,333.85
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,399.27,290.83
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,346.77,248.76
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,292.15,205.03
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,240.67,163.41
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,186.63,121.13
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,140.62,87.01
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,96.27,58.17
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,59.85,43.95
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,47.36,33.21
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,34.74,21.91
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,17.88,1.02
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,26.11,15.34
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,37.46,25.83
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,42.74,30.71
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,83.97,45.85
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,130.66,75.84
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,183.36,116.15
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,236.42,159.81
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,292.91,206.8
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,350.14,254.45
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,406.66,300.54
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,460.56,343.58
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,514.62,385.43
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,565.88,423.78
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,615.1,459.5
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,660.5,491.42
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,704.09,521.18
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,743.92,547.03
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,781.48,570.13
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,813.81,589.68
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,843.24,607.15
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,867.84,622.62
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,889.26,636.02
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,905.19,644.54
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,917.69,650.89
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,925.88,655.9
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,930.73,658.86
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,929.09,656.61
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,924.22,652.43
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,915.19,647.05
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,902.8,639.72
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,885.34,629.16
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,864.69,616.57
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,838.76,600.49
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,809.9,582.44
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,776.14,561.0
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,740.07,537.86
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,703.01,513.76
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,660.05,484.75
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,612.84,450.99
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,564.73,415.77
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,513.0,377.69
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,461.23,338.45
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,404.27,293.74
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,350.26,250.24
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,294.96,205.55
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,242.38,162.57
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,188.54,119.86
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,140.14,83.51
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,93.26,53.17
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,52.57,37.93
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,40.47,27.57
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,31.03,18.93
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.69,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.0,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,31.73,19.75
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,47.57,34.25
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,54.79,40.89
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,91.97,56.34
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,135.17,84.44
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,185.11,122.01
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,237.37,164.05
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,292.56,209.2
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,346.01,253.22
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,401.81,298.14
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,454.66,339.2
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,507.83,379.09
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,558.52,416.58
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,608.96,452.8
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,653.46,483.73
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,696.19,512.6
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,735.53,538.23
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,772.92,561.89
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,804.27,580.24
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,832.69,596.24
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,857.33,609.55
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,879.09,620.85
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,893.09,627.36
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,903.61,631.72
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,911.81,636.6
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,916.91,639.65
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,914.8,636.94
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,909.68,632.5
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,900.67,627.66
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,888.58,620.94
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,870.37,610.37
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,849.32,597.98
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,827.78,585.26
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,798.73,567.06
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,763.35,544.42
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,726.27,520.25
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,685.22,493.62
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,642.94,465.55
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,596.61,433.33
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,549.75,399.97
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,498.49,363.28
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,447.95,326.11
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,394.99,285.63
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,341.32,243.85
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,288.3,202.49
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,238.89,163.6
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,188.43,124.91
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,143.85,92.25
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,101.77,64.82
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,67.02,49.8
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,49.94,35.28
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,35.36,22.3
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,18.36,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,27.17,16.1
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,43.26,30.78
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,60.32,45.74
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,83.24,60.77
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,108.09,79.66
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,134.88,100.3
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,164.9,123.41
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,196.45,147.48
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,256.92,192.26
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,329.66,246.61
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,366.82,274.15
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,402.44,299.68
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,497.94,370.58
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,611.73,453.44
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,658.14,485.37
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,703.33,515.94
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,688.43,500.03
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,645.58,464.88
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,748.22,538.41
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,842.5,601.11
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,867.36,615.95
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,889.09,629.25
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,902.61,636.01
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,912.28,640.42
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,920.19,645.46
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,924.9,648.58
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,924.2,647.33
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,920.41,644.26
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,911.26,638.94
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,898.87,631.68
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,881.47,621.53
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,869.12,614.66
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,842.72,598.67
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,813.51,580.81
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,779.97,559.97
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,743.86,537.03
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,702.62,509.15
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,659.68,479.55
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,612.6,446.43
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,564.63,411.88
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,511.69,373.73
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,459.5,334.9
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,404.49,292.87
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,350.89,250.72
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,295.14,206.1
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,242.33,163.29
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,188.93,120.96
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,140.64,84.57
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,92.55,53.0
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,53.76,38.9
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,40.11,27.25
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,29.5,17.63
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.91,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,27.63,16.36
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,40.67,28.58
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,47.56,34.91
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,88.09,51.41
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,133.12,80.62
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,184.63,119.81
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,236.55,161.8
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,293.16,208.05
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,348.09,253.42
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,405.0,299.25
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,460.63,342.27
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,515.15,383.04
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,566.56,420.9
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,617.4,457.19
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,663.97,489.66
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,709.15,520.34
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,745.73,544.07
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,783.38,567.07
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,816.11,586.76
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,846.11,604.52
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,871.11,620.22
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,892.95,633.92
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,910.63,643.66
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,925.08,651.38
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,932.97,656.36
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,937.48,659.33
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,936.4,657.77
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,932.02,654.22
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,922.44,648.34
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,909.48,640.42
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,891.8,630.01
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,870.85,617.51
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,845.03,601.42
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,816.25,583.38
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,781.78,561.7
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,744.85,538.22
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,704.22,512.37
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,661.69,483.77
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,616.5,451.57
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,567.92,416.28
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,515.92,378.44
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,463.79,339.3
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,408.58,296.09
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,352.45,251.18
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,295.98,205.65
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,242.08,161.56
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,187.32,117.8
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,137.46,79.94
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,89.74,48.91
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,49.64,35.5
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,36.05,23.92
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,27.24,15.8
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,13.95,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,26.06,14.93
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,38.36,26.5
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,45.66,33.14
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,85.39,49.53
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,129.44,78.02
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,179.97,116.27
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,210.28,149.48
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,216.5,161.22
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,292.89,215.81
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,396.33,292.79
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,451.15,335.65
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,504.96,376.68
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,555.92,414.17
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,606.33,450.04
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,652.28,481.87
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,696.68,511.75
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,733.23,535.38
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,770.83,558.31
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,803.28,577.55
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,833.0,594.84
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,858.09,610.27
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,880.11,623.73
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,895.34,631.58
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,907.13,637.32
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,856.49,602.58
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,779.16,546.48
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,860.52,606.37
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,916.48,643.96
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,907.65,638.45
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,895.56,631.44
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,790.34,560.64
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,671.37,475.53
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,754.02,538.97
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,804.89,577.09
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,775.16,558.12
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,737.73,534.31
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,696.75,506.72
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,654.08,477.4
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,606.98,444.3
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,559.18,409.89
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,482.74,354.34
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,415.04,304.69
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,384.33,280.41
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,345.15,247.67
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,287.02,202.04
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,232.68,159.24
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,182.44,119.52
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,136.58,84.74
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,92.48,55.26
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,55.16,40.21
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,40.42,27.6
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,28.69,16.96
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,15.18,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.94,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,24.52,13.57
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,34.17,22.99
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,39.17,27.66
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,79.5,42.49
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,125.55,72.02
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,177.46,111.45
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,229.62,153.89
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,288.06,201.75
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,343.07,246.86
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,399.77,292.07
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,453.6,333.37
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,508.07,373.63
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,558.55,410.75
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,608.23,446.26
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,654.56,478.84
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,699.39,509.66
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,739.48,535.1
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,777.29,558.65
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,810.97,579.62
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,841.84,598.67
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,867.55,615.29
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,890.04,629.92
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,906.11,639.17
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,918.65,646.25
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,837.41,591.71
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,730.04,513.57
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,714.53,503.83
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,690.48,487.98
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,669.19,473.73
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,647.08,458.88
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,777.6,556.19
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,868.46,620.07
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,843.18,603.74
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,814.85,586.03
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,730.94,528.38
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,644.53,465.33
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,589.02,427.89
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,541.35,395.1
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,494.32,362.06
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,448.55,329.43
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,422.06,311.17
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,391.5,288.99
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,370.63,271.92
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,337.51,243.76
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,264.82,189.14
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,208.48,148.12
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,167.15,115.76
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,127.98,85.68
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,91.85,60.09
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,59.43,40.39
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,42.8,29.52
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,28.04,16.38
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,14.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,25.33,14.09
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,37.66,25.87
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,43.9,31.63
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,83.7,47.35
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,128.34,76.1
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,179.37,114.74
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,231.06,156.58
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,287.55,202.82
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,342.16,247.72
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,400.4,294.19
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,454.61,335.75
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,509.54,376.32
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,560.88,413.93
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,611.64,450.03
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,655.8,480.96
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,700.13,511.27
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,740.41,538.41
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,778.47,563.39
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,712.02,513.02
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,604.4,432.1
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,755.09,541.52
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,890.25,631.45
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,903.85,638.03
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,913.54,643.03
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,921.7,648.22
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,926.59,651.44
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,841.78,594.22
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,734.27,516.73
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,832.03,589.85
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,902.9,639.02
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,884.74,626.17
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,863.46,611.95
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,696.94,498.99
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,519.63,371.41
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,498.97,358.47
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,477.75,344.42
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,582.87,424.2
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,653.06,476.87
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,605.36,442.59
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,557.39,407.95
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,447.23,328.01
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,355.75,261.21
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,350.28,256.62
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,332.01,240.0
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,274.26,195.27
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,222.61,155.25
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,182.85,121.64
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,140.38,86.91
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,95.49,57.26
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,58.56,38.6
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,42.76,29.33
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.04,18.55
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,15.9,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.68,11.88
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.37,23.08
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,39.35,27.77
