Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,80.6,42.98
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,127.65,73.16
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,180.75,113.48
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,234.17,156.95
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,293.63,205.46
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,349.32,251.0
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,406.71,296.4
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,461.44,338.23
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,516.52,378.48
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,567.4,415.0
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,617.52,449.75
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,664.21,480.39
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,709.25,508.94
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,750.05,535.61
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,788.54,560.45
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,821.67,580.55
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,851.88,598.7
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,877.65,614.53
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,900.21,628.37
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,916.75,637.94
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,929.78,645.39
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,938.84,651.45
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,944.45,655.47
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,944.32,654.66
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,940.78,651.84
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,931.48,646.58
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,918.71,639.26
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,901.95,629.78
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,881.69,618.1
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,855.64,602.43
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,826.53,584.75
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,792.69,563.9
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,756.13,541.11
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,714.65,515.72
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,671.15,487.06
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,623.81,453.86
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,575.16,418.9
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,523.42,381.51
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,470.65,342.17
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,414.69,298.7
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,359.51,254.6
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,301.91,208.27
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,246.6,163.01
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,188.51,116.42
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,137.01,76.99
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,86.85,44.29
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,43.91,25.62
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,31.41,20.06
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.25,13.2
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.03,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.36,10.72
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.91,20.18
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,36.51,25.29
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,79.17,41.13
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,126.56,71.38
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,179.85,111.69
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,235.95,157.05
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,293.19,203.54
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,348.8,248.95
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,406.02,294.37
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,460.98,336.94
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,516.4,378.46
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,567.83,415.92
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,618.42,451.66
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,664.96,483.66
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,709.85,513.66
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,750.63,538.6
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,789.06,561.72
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,822.92,581.64
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,853.88,599.55
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,879.12,615.03
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,901.07,628.49
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,917.55,637.24
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,930.32,643.76
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,938.99,649.18
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,944.18,652.57
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,944.06,651.42
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,940.49,648.27
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,931.59,643.31
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,919.2,636.27
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,901.99,626.29
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,881.4,614.23
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,855.36,598.45
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,826.27,580.7
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,790.45,558.78
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,752.49,535.28
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,711.67,510.38
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,668.88,482.31
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,621.66,449.48
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,574.31,415.71
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,521.78,378.24
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,469.04,339.38
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,413.32,296.47
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,358.63,253.17
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,299.29,206.05
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,244.4,161.58
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,189.17,117.67
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,138.65,79.38
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,89.09,47.09
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,47.09,28.16
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,34.03,22.07
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,25.01,13.61
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.27,11.24
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.95,22.68
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,42.42,30.26
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,83.14,46.35
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,128.78,75.91
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,180.77,115.37
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,232.75,157.23
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,289.2,202.96
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,344.23,247.87
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,402.89,294.3
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,457.39,335.69
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,512.82,376.19
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,564.61,413.64
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,615.82,449.53
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,660.89,480.33
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,706.29,510.51
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,747.05,536.86
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,785.58,561.23
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,819.37,581.82
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,850.48,600.57
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,876.19,615.49
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,898.7,628.38
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,916.09,638.05
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,930.04,645.64
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,938.68,651.04
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,943.86,654.41
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,943.74,654.92
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,940.19,653.4
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,931.32,648.36
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,918.98,641.23
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,901.36,629.51
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,880.38,615.74
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,854.43,601.17
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,825.43,584.55
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,789.78,562.26
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,752.03,538.46
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,710.56,511.77
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,667.17,482.12
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,621.65,450.42
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,572.62,415.52
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,520.13,377.94
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,467.5,339.03
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,411.69,295.97
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,356.94,252.55
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,297.88,205.6
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,243.32,161.36
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,188.14,117.43
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,137.71,79.12
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,88.64,47.07
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,47.22,28.22
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,33.63,21.72
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,24.22,12.9
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.66,11.32
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.7,23.27
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.51,30.39
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,84.12,47.83
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,128.97,77.04
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,180.38,116.2
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,232.62,158.33
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,289.81,204.8
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,344.6,249.77
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,403.02,296.26
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,457.54,337.84
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,513.14,378.63
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,564.86,415.94
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,616.01,451.57
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,660.74,482.0
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,705.8,511.77
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,745.97,536.41
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,783.9,558.92
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,817.77,578.86
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,848.88,596.9
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,874.0,612.31
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,895.92,625.77
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,912.31,634.89
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,925.18,641.89
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,933.22,646.56
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,937.85,649.26
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,936.77,647.56
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,932.35,643.94
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,923.67,638.78
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,911.6,631.64
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,893.92,621.42
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,873.02,609.22
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,846.77,593.32
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,817.58,575.53
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,780.9,552.82
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,747.19,531.93
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,705.87,506.0
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,662.79,477.89
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,540.23,390.51
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,433.98,313.51
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,461.07,335.17
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,460.79,334.5
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,404.61,291.45
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,350.37,248.98
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,294.11,204.65
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,240.92,162.03
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,187.48,119.89
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,138.06,82.72
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,91.67,52.2
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,53.07,33.24
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,37.56,24.75
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,26.48,14.4
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,22.41,10.88
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,39.19,26.97
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,58.34,43.7
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,84.31,60.6
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,111.17,80.13
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,143.48,104.52
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,190.68,139.05
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,248.39,182.58
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,309.19,229.41
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,376.03,280.44
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,426.35,318.32
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,479.38,357.27
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,527.51,391.33
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,578.81,426.41
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,626.4,458.17
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,674.97,489.62
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,714.71,515.16
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,752.98,539.32
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,789.83,561.49
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,821.36,579.24
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,847.38,595.1
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,870.68,609.24
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,893.49,623.06
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,913.61,635.17
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,922.87,640.11
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,928.83,643.17
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,930.03,643.8
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,917.14,635.75
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,908.87,631.63
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,907.19,631.67
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,792.0,555.52
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,670.04,469.89
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,649.78,458.92
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,627.07,445.55
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,544.63,388.73
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,474.11,339.16
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,505.74,364.66
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,534.73,387.43
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,554.42,404.01
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,553.68,405.11
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,497.3,364.57
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,443.59,325.14
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,344.17,252.31
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,262.68,193.07
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,225.36,164.86
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,189.51,137.34
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,153.36,109.71
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,119.85,84.38
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,88.92,61.85
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,61.35,42.64
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,43.72,30.24
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,25.83,14.07
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,13.64,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,24.43,12.15
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,40.73,28.33
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,57.19,42.9
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,80.04,58.14
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,105.62,77.45
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,134.56,99.7
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,148.08,111.7
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,157.74,120.03
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,173.86,132.53
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,188.05,143.3
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,275.45,209.6
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,368.83,279.16
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,370.38,279.48
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,361.68,272.06
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,512.39,385.5
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,672.27,501.01
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,627.05,464.07
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,553.92,407.77
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,685.63,504.44
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,817.53,596.96
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,760.01,551.5
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,684.79,494.66
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,700.03,505.63
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,714.69,515.61
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,820.04,591.01
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,911.78,653.24
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,912.12,652.69
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,909.38,651.01
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,900.26,645.35
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,888.07,637.82
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,871.39,627.81
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,851.62,615.83
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,701.28,511.33
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,544.73,397.89
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,625.13,459.43
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,692.46,509.19
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,569.43,420.77
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,459.18,340.42
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,503.83,376.14
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,530.76,396.87
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,487.13,365.07
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,443.85,332.67
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,376.35,281.02
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,319.35,236.89
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,270.19,197.79
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,222.5,159.14
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,181.67,123.68
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,137.06,85.96
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,91.44,54.84
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,53.74,35.11
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,37.19,25.36
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.93,13.53
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,50.78,35.9
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,96.83,72.6
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,100.6,75.09
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,104.32,77.56
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,143.83,107.88
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,184.12,138.15
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,303.66,228.36
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,426.01,317.64
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,434.05,321.35
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,438.88,323.14
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,477.2,350.26
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,516.3,377.53
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,572.12,416.29
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,637.31,460.65
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,664.08,478.58
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,690.18,496.26
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,750.44,538.84
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,817.54,585.14
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,856.93,613.87
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,893.01,640.53
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,894.3,640.89
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,892.72,639.66
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,883.13,633.82
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,870.75,626.21
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,853.79,615.72
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,834.11,603.41
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,807.68,587.32
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,779.1,569.61
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,750.7,551.24
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,719.05,530.37
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,678.35,502.14
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,636.56,472.76
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,590.22,439.65
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,543.58,405.69
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,489.77,366.4
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,439.88,328.99
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,387.49,288.27
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,336.95,248.17
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,283.76,205.94
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,234.51,166.53
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,185.09,127.32
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,140.74,93.4
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,98.58,64.58
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,64.43,44.5
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,44.36,31.12
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,27.78,15.41
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,22.99,10.43
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,38.01,25.98
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,53.29,39.57
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,84.24,56.97
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,118.75,81.67
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,157.95,111.91
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,181.43,134.32
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,196.04,148.46
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,217.06,165.06
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,237.88,180.89
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,329.95,250.2
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,431.9,326.01
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,516.81,389.86
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,608.56,458.14
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,548.65,409.99
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,449.65,332.55
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,421.65,311.09
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,396.28,291.01
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,508.16,371.2
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,617.56,446.58
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,763.01,552.01
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,890.19,638.3
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,733.81,529.43
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,525.58,378.11
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,633.2,455.6
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,740.28,529.2
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,732.95,522.74
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,724.11,516.07
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,751.63,536.78
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,782.68,559.38
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,840.13,604.21
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,872.26,628.09
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,846.68,613.16
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,818.19,596.57
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,708.52,519.57
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,593.13,434.77
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,643.41,476.99
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,666.06,498.03
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,578.28,432.53
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,498.57,372.78
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,409.23,307.4
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,331.84,250.02
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,304.46,229.22
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,276.56,207.08
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,236.43,175.63
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,197.01,144.22
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,158.47,113.62
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,122.04,85.07
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,87.39,59.53
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,58.12,40.16
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,40.18,27.76
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,24.16,12.48
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.24,9.57
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.45,23.94
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,46.33,33.83
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,85.06,51.55
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,127.77,80.36
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,177.58,118.73
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,219.31,157.12
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,249.83,185.44
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,297.89,224.27
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,351.61,266.74
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,342.18,260.65
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,313.11,238.03
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,372.61,282.09
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,432.32,325.25
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,457.04,341.69
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,480.36,356.94
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,521.86,386.12
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,564.3,415.5
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,465.21,342.53
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,350.97,257.8
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,464.17,340.01
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,588.99,426.31
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,624.9,448.96
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,660.7,471.69
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,725.01,515.1
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,780.39,551.51
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,731.14,515.1
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,672.02,473.19
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,813.0,573.76
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,913.98,639.38
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,898.03,627.49
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,878.61,614.84
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,853.0,600.77
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,824.41,584.65
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,790.02,564.56
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,749.02,539.67
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,707.24,512.82
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,663.85,484.12
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,617.43,452.62
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,569.54,419.09
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,516.3,380.46
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,463.49,340.96
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,408.37,298.58
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,354.13,255.59
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,297.0,209.77
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,242.94,165.75
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,188.74,122.23
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,139.27,84.07
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,91.13,51.84
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,49.65,30.81
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,33.53,22.07
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.69,11.06
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.19,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,21.85,8.86
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,34.73,23.29
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,44.43,32.19
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,84.07,49.36
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,130.02,80.38
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,181.35,119.85
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,233.04,161.75
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,290.22,208.45
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,345.49,253.98
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,403.07,300.12
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,457.87,342.9
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,514.82,385.84
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,566.78,424.63
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,618.32,462.02
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,666.23,494.97
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,713.1,526.23
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,750.57,549.64
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,789.5,573.29
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,823.63,593.45
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,855.24,611.78
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,881.17,627.96
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,903.96,642.18
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,923.84,653.28
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,940.58,662.42
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,949.82,668.66
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,955.53,672.84
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,954.91,671.76
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,950.77,668.58
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,941.68,663.42
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,929.06,656.13
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,911.13,644.49
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,889.82,630.76
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,863.48,616.07
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,834.05,599.25
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,799.71,577.82
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,762.78,554.5
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,720.69,527.46
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,676.63,497.62
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,628.28,463.54
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,578.81,427.78
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,526.48,389.6
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,472.78,349.2
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,415.91,304.63
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,360.33,259.85
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,300.11,211.01
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,244.29,164.85
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,187.82,119.07
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,136.47,79.28
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,86.77,46.08
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,45.25,26.57
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,30.64,19.49
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.1,10.18
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
