Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,19.61,6.84
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,31.76,20.67
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,39.43,27.8
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,80.42,43.33
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,127.64,74.82
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,181.59,116.74
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,235.21,161.16
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,295.89,211.83
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,352.36,259.26
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,410.61,306.84
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,465.96,350.97
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,521.58,393.87
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,572.89,433.1
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,623.82,471.02
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,671.4,504.78
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,717.48,536.13
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,758.38,562.03
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,796.95,586.02
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,831.67,607.34
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,863.59,626.62
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,889.45,641.57
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,912.02,654.32
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,930.21,664.44
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,944.95,672.39
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,953.39,677.75
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,958.22,680.94
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,958.06,681.04
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,954.33,678.98
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,878.35,628.98
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,784.74,560.51
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,851.51,611.64
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,891.07,638.16
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,864.56,621.14
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,834.96,602.43
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,797.33,578.29
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,757.99,552.86
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,716.27,526.65
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,675.52,499.23
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,626.53,464.39
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,576.76,428.17
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,523.3,389.06
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,469.84,348.71
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,411.76,303.1
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,356.42,258.41
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,298.73,211.54
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,244.0,166.38
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,188.19,121.34
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,138.02,82.63
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,89.65,50.19
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,48.43,29.54
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,32.43,20.9
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.93,9.67
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.62,7.0
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.9,27.45
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,49.29,36.26
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,87.83,53.19
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,132.02,83.07
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,183.74,122.86
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,237.97,166.24
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,297.67,214.71
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,353.9,261.47
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,412.46,308.95
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,470.36,353.99
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,528.38,397.64
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,581.31,436.92
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,633.73,474.65
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,682.38,508.72
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,726.21,538.65
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,768.21,565.18
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,808.01,589.79
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,843.15,611.0
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,875.59,630.23
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,902.13,646.78
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,925.4,661.22
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,943.93,671.48
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,959.03,679.58
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,967.35,684.59
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,972.12,687.47
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,972.43,686.2
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,969.18,682.81
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,959.54,676.88
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,946.35,668.83
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,928.23,657.7
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,906.64,644.4
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,879.6,627.58
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,849.46,608.73
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,814.18,586.42
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,776.2,562.18
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,733.65,534.52
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,689.1,504.1
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,640.23,469.68
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,591.41,434.43
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,536.64,394.76
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,481.72,353.73
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,423.59,309.1
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,366.54,263.85
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,307.5,215.89
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,249.04,167.77
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,191.15,120.91
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,138.48,80.12
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,87.76,46.36
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,45.64,26.62
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,30.38,19.14
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.43,8.2
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.22,4.37
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.08,22.59
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,42.52,30.45
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,84.66,47.59
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,130.95,78.64
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,184.37,120.05
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,238.5,164.47
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,298.66,214.35
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,357.02,262.94
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,415.32,310.23
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,471.81,354.14
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,529.29,397.15
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,581.06,435.28
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,632.69,472.03
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,680.48,505.0
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,726.8,535.42
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,768.52,561.02
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,807.88,584.65
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,842.8,605.3
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,874.92,623.93
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,901.0,639.85
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,923.76,653.66
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,941.24,663.13
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,955.16,670.41
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,963.12,675.42
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,967.46,678.31
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,967.26,677.06
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,963.45,673.68
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,954.16,668.38
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,941.29,660.93
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,923.01,650.41
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,901.28,637.69
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,874.0,621.12
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,843.59,602.47
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,808.2,580.44
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,770.19,556.5
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,728.29,530.65
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,684.34,502.19
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,635.69,467.99
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,585.76,431.99
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,532.68,393.36
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,478.19,352.46
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,420.13,307.05
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,363.13,261.18
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,304.61,213.56
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,248.66,167.23
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,188.87,118.76
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,136.14,77.78
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,85.19,43.77
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,42.54,23.97
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,27.82,16.97
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,19.6,7.07
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.5,2.18
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,29.91,18.91
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,38.21,26.6
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,81.04,42.93
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,129.25,75.25
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,184.28,117.96
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,239.08,163.27
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,300.4,214.1
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,357.65,261.53
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,416.79,309.09
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,472.87,352.23
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,529.44,394.05
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,582.07,432.19
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,634.47,468.84
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,682.14,501.28
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,728.16,531.01
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,769.87,556.36
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,809.24,579.83
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,843.92,600.28
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,875.72,618.74
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,901.83,634.79
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,924.61,648.79
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,942.6,658.48
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,956.99,665.98
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,965.41,671.25
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,970.22,674.43
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,969.99,673.57
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,966.15,670.59
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,956.81,665.35
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,943.87,657.97
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,925.52,647.57
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,903.71,634.99
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,876.77,618.83
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,846.66,600.59
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,810.65,578.39
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,772.21,554.42
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,729.9,528.72
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,685.55,500.33
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,636.83,466.48
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,586.78,430.77
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,533.59,392.37
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,478.93,351.64
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,421.41,306.83
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,364.86,261.48
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,305.7,213.69
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,247.14,165.61
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,189.49,118.94
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,136.85,78.16
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,85.52,43.95
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,42.59,23.9
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,27.91,16.91
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,19.7,6.46
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,13.9,1.29
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,28.21,17.56
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,36.73,25.39
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,80.61,41.69
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,129.25,74.38
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,184.54,117.56
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,242.03,165.08
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,301.47,214.36
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,359.1,262.22
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,418.5,310.09
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,474.44,353.97
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,530.12,396.17
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,583.1,435.03
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,635.31,472.1
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,683.01,504.87
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,728.82,534.66
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,770.57,560.38
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,809.99,584.2
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,843.86,604.35
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,874.57,622.31
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,900.9,638.69
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,923.96,653.0
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,940.87,662.38
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,954.2,669.58
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,963.01,675.11
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,968.22,678.52
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,966.52,676.56
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,961.27,672.51
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,861.15,606.66
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,737.92,518.94
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,834.37,591.23
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,896.57,634.59
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,869.45,618.58
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,839.3,601.05
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,803.89,578.86
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,766.0,554.87
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,723.91,527.65
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,683.05,499.61
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,634.0,465.17
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,583.64,428.99
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,529.86,389.99
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,475.99,349.72
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,418.58,305.74
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,361.95,260.89
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,301.38,211.97
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,245.26,165.71
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,188.34,119.11
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,135.85,77.99
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,85.3,44.32
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,43.3,24.61
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,28.0,16.92
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.86,5.19
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,14.39,0.78
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,29.19,18.21
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,39.25,27.43
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,82.92,44.31
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,131.38,77.02
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,186.94,120.23
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,242.45,166.29
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,302.24,216.04
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,361.56,264.92
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,421.02,312.53
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,478.0,356.81
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,535.51,399.87
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,589.16,438.67
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,640.08,474.27
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,687.67,506.4
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,733.59,535.81
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,775.68,562.49
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,815.44,587.39
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,849.67,607.24
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,880.97,625.04
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,906.93,641.03
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,929.57,654.98
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,945.16,663.21
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,957.03,669.21
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,965.26,674.43
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,969.94,677.58
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,968.7,676.18
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,963.93,672.7
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,851.31,599.21
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,716.21,503.97
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,824.46,584.77
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,898.1,635.77
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,870.93,619.99
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,840.79,602.85
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,801.75,578.47
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,766.28,556.27
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,723.1,528.27
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,678.2,497.62
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,554.3,407.96
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,445.6,327.88
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,470.94,348.8
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,469.32,347.47
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,411.9,302.68
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,356.01,258.04
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,297.3,210.85
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,241.93,165.57
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,186.56,120.85
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,136.28,81.82
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,87.29,48.76
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,46.03,27.59
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.84,18.42
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.87,4.28
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.91,0.16
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,29.51,18.5
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,41.29,29.26
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,83.51,47.46
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,129.15,78.6
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,182.31,119.9
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,235.25,163.28
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,293.22,210.88
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,349.71,257.4
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,408.51,304.44
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,465.47,348.81
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,522.25,391.66
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,574.97,430.1
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,627.26,466.99
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,675.45,499.07
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,718.54,526.55
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,759.67,551.83
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,798.6,575.3
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,832.62,595.27
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,863.86,613.25
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,890.78,629.64
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,914.57,644.03
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,931.86,653.33
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,945.73,660.56
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,954.26,665.58
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,959.33,668.56
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,958.03,668.06
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,953.28,665.55
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,944.16,660.07
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,931.6,652.55
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,912.88,640.22
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,890.94,625.93
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,863.6,610.25
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,833.33,592.61
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,798.06,570.65
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,765.48,550.35
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,722.41,522.56
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,677.56,491.96
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,628.12,457.73
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,577.79,422.04
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,523.41,383.24
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,469.2,343.3
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,410.82,298.55
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,354.91,254.39
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,296.32,207.78
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,241.0,162.96
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,184.93,118.28
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,134.55,79.72
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,85.93,47.39
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,45.23,26.84
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,29.08,17.65
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,18.08,2.67
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.04,19.58
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,43.01,30.53
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,85.14,48.84
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,130.79,80.02
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,184.13,121.3
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,237.12,164.33
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,295.96,212.29
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,352.37,258.6
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,411.07,305.37
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,469.1,349.58
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,527.13,392.14
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,579.71,429.83
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,631.77,465.78
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,680.48,498.39
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,724.17,526.33
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,765.65,551.19
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,804.92,574.18
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,839.06,593.5
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,870.47,610.86
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,896.8,626.94
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,919.92,641.04
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,937.8,650.6
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,952.3,658.12
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,960.95,663.53
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,966.06,666.89
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,965.24,665.75
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,960.87,662.54
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,951.54,657.39
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,938.68,650.17
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,920.02,639.73
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,898.0,627.18
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,870.5,610.55
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,839.98,591.96
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,802.86,569.28
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,763.75,545.1
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,720.94,519.1
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,679.63,492.36
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,630.49,458.35
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,580.38,422.85
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,525.38,383.78
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,470.52,343.51
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,411.74,298.46
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,355.48,254.04
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,296.89,207.42
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,241.49,162.52
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,184.85,117.48
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,134.06,78.72
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,84.93,46.1
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,45.15,26.58
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.96,16.57
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,17.31,0.86
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,33.32,21.34
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,46.6,30.12
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,85.66,51.47
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,129.42,81.62
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,181.04,121.3
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,235.4,164.78
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,293.92,211.82
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,349.57,257.03
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,407.96,303.17
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,463.68,346.06
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,520.98,388.73
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,573.89,426.86
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,626.07,463.26
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,674.14,494.92
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,721.05,524.79
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,763.06,550.89
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,803.03,574.8
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,837.67,594.94
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,861.81,608.19
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,888.07,624.42
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,911.28,638.7
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,929.52,648.56
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,944.57,656.48
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,928.12,644.72
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,887.1,613.09
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,931.28,646.01
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,951.67,658.6
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,942.15,652.73
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,929.25,645.08
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,909.36,633.15
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,886.4,619.36
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,867.01,609.15
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,836.14,591.5
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,799.61,568.87
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,760.94,544.7
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,717.49,516.53
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,672.43,486.16
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,622.6,451.97
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,572.29,416.58
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,517.76,377.88
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,463.65,338.27
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,406.02,295.0
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,350.39,251.89
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,292.28,205.97
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,237.9,162.28
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,183.11,118.69
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,132.23,79.85
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,85.09,48.41
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,47.44,28.84
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,29.85,17.87
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,17.12,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,9.55,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.53,18.11
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,42.76,26.22
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,85.51,48.71
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,131.04,79.88
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,184.38,121.15
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,237.99,164.95
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,297.4,213.73
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,354.66,260.72
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,414.28,308.22
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,471.79,352.76
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,529.47,396.0
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,583.18,434.94
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,636.39,472.24
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,681.67,502.05
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,728.21,531.01
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,770.01,556.25
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,809.56,579.62
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,844.79,600.14
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,877.32,618.73
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,903.85,635.02
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,927.15,649.32
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,946.07,659.9
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,961.63,668.43
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,970.39,674.23
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,975.53,677.92
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,975.59,677.15
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,972.0,674.23
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,961.91,668.49
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,948.22,660.6
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,929.57,649.94
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,907.46,637.1
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,880.26,620.74
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,849.93,602.32
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,813.64,579.9
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,774.72,555.58
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,731.91,529.38
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,687.06,500.9
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,637.83,466.58
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,587.41,430.56
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,533.53,391.69
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,478.07,350.45
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,419.22,304.82
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,361.66,258.88
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,301.96,210.83
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,243.31,162.84
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,185.09,115.98
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,132.58,75.53
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,81.5,41.54
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,39.74,21.83
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,24.87,13.86
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,15.0,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
