Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,14.96,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,29.55,18.13
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,43.85,27.06
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,84.77,48.84
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,132.05,81.77
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,185.33,123.13
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,238.6,166.72
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,297.78,215.4
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,354.39,261.98
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,413.45,309.22
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,469.96,352.61
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,528.38,395.86
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,581.25,434.27
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,633.66,471.14
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,681.95,504.08
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,729.01,535.03
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,766.24,557.48
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,805.53,581.01
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,840.24,601.45
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,872.27,619.96
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,898.31,634.48
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,921.18,646.94
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,938.89,656.14
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,953.22,663.27
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,961.71,668.58
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,966.68,671.84
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,966.22,670.77
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,962.24,667.63
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,951.9,661.73
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,938.08,653.76
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,919.9,643.12
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,898.37,630.4
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,870.94,613.65
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,840.51,594.97
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,804.74,572.95
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,766.47,549.11
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,723.59,522.89
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,682.13,496.14
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,632.0,461.4
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,580.91,425.11
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,498.77,365.65
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,424.63,311.34
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,398.25,290.26
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,355.35,254.72
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,295.87,207.14
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,239.71,161.43
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,182.54,115.51
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,131.31,76.17
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,81.99,43.53
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,42.55,24.4
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,27.56,15.74
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,20.04,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,10.91,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,15.25,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,28.77,17.32
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,46.34,30.03
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,79.52,50.92
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,116.5,77.97
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,157.95,110.33
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,211.57,150.95
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,274.89,199.83
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,326.13,241.18
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,377.39,281.27
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,448.7,335.14
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,529.06,395.01
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,582.24,433.26
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,634.93,469.97
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,636.13,465.08
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,604.34,437.05
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,670.9,481.73
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,733.02,522.03
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,807.82,573.25
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,872.81,613.0
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,898.54,628.46
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,921.06,642.22
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,936.58,650.3
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,948.41,656.18
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,956.75,661.75
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,961.63,665.29
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,922.81,640.56
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,860.77,595.98
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,908.54,633.47
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,930.38,649.27
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,909.84,637.12
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,895.18,628.99
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,866.99,611.92
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,835.95,592.99
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,748.38,534.3
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,661.17,472.69
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,676.54,488.27
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,671.59,489.02
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,537.25,392.11
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,413.89,301.82
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,455.83,334.64
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,463.67,340.14
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,406.08,295.62
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,349.81,251.14
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,291.32,204.67
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,236.43,160.32
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,180.52,115.66
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,130.48,77.34
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,80.97,44.3
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,42.95,25.1
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,26.46,14.73
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.18,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,15.88,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,31.02,18.99
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,46.58,29.18
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,86.34,51.8
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,130.08,82.27
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,181.9,122.22
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,236.48,166.31
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,295.08,213.95
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,350.69,258.73
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,409.12,304.32
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,465.14,346.76
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,522.77,388.92
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,575.69,426.62
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,627.92,462.51
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,675.61,494.2
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,722.07,524.04
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,763.82,548.74
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,803.56,571.13
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,837.38,589.47
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,868.43,605.68
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,895.04,619.66
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,918.6,631.65
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,929.87,636.07
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,936.82,638.02
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,945.27,643.36
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,950.45,646.8
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,947.94,645.72
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,942.15,642.82
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,833.43,571.78
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,711.13,488.6
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,805.47,556.71
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,875.52,605.45
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,690.61,481.99
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,488.82,342.22
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,636.38,448.81
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,740.3,521.45
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,697.13,493.35
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,652.85,465.02
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,604.1,432.33
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,554.99,398.64
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,501.1,361.35
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,444.92,321.43
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,389.19,280.07
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,335.96,239.59
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,279.87,196.83
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,228.14,156.83
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,175.8,116.64
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,129.1,81.97
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,85.15,52.46
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,50.23,31.85
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,30.9,17.92
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.16,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,13.98,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,27.52,16.21
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,48.36,32.59
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,79.6,55.19
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,111.51,78.06
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,151.81,108.62
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,176.29,130.83
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,195.29,147.55
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,228.2,173.23
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,261.52,198.64
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,332.13,251.08
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,417.65,313.19
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,459.13,342.37
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,500.89,371.33
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,543.04,399.68
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,584.59,426.92
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,563.37,409.74
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,525.99,381.8
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,613.75,442.49
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,696.77,497.43
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,700.95,498.59
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,702.61,498.91
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,707.84,501.1
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,711.4,502.2
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,663.73,469.81
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,624.95,443.23
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,640.82,454.93
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,655.57,465.43
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,746.28,529.36
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,830.59,587.1
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,761.01,540.28
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,701.06,500.36
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,681.36,488.65
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,660.11,475.44
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,641.16,464.06
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,619.78,450.84
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,584.69,428.56
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,548.56,405.17
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,432.64,322.35
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,329.08,246.62
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,215.06,162.18
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,105.52,78.13
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,126.67,95.22
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,146.8,111.17
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,126.53,95.78
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,106.88,80.75
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,87.23,65.22
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,67.96,49.71
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,50.06,35.05
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,32.48,20.44
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,19.39,9.5
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.82,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.66,2.03
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,19.35,10.01
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,29.07,18.19
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,40.58,27.81
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,52.11,37.32
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,28.19,17.55
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.4,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,121.91,92.61
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,245.72,190.21
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,275.06,212.5
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,304.6,234.69
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,337.53,259.52
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,370.75,284.27
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,351.54,268.59
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,328.82,250.14
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,352.56,267.56
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,376.48,284.9
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,375.55,283.52
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,374.06,281.79
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,261.44,196.92
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,144.47,107.21
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,252.45,189.93
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,374.07,280.43
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,318.13,238.39
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,273.91,205.22
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,384.0,287.43
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,485.35,360.93
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,469.38,348.82
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,453.16,337.0
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,395.98,295.3
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,329.53,246.45
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,212.06,158.8
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,97.15,70.63
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,166.45,124.65
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,235.81,177.7
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,251.78,190.11
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,267.1,202.15
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,207.25,156.85
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,149.02,112.2
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,143.72,108.71
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,138.49,105.2
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,75.26,55.24
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,12.33,4.43
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,10.56,3.03
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,8.79,1.61
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,7.03,0.16
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,5.27,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,3.95,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.63,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.31,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.37,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,22.0,11.88
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,39.6,26.63
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,57.83,42.18
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,77.96,58.75
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,99.32,76.09
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,95.0,72.63
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,89.21,67.78
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,74.79,55.8
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,43.68
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,106.31,80.65
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,152.96,117.17
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,168.02,128.57
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,183.32,140.14
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,185.99,141.84
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,188.66,143.6
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,194.54,147.83
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,200.43,152.08
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,202.68,153.27
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,204.92,154.48
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,235.57,177.54
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,266.45,200.46
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,238.21,179.01
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,209.92,157.6
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,158.6,118.37
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,107.5,78.83
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,128.03,94.91
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,148.55,110.81
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,185.07,138.84
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,221.59,166.58
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,198.32,148.92
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,175.17,131.42
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,115.6,85.58
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,56.89,39.61
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,102.75,75.91
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,148.77,111.88
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,190.55,144.68
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,231.91,177.03
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,186.97,142.61
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,143.06,108.72
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,132.72,100.99
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,122.47,93.21
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,100.1,75.69
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,77.87,58.07
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,67.23,49.75
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,56.55,41.24
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,45.9,32.52
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,35.26,23.66
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,25.98,15.8
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,16.71,7.9
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,9.66,1.74
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.19,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,25.08,14.25
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,42.97,29.1
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,65.04,46.53
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,90.71,67.23
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,118.42,89.74
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,141.65,109.01
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,164.19,127.25
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,164.49,127.69
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,159.35,123.41
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,186.45,144.21
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,214.37,165.32
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,277.25,213.61
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,339.07,260.16
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,418.2,318.78
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,495.33,374.49
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,430.69,324.82
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,350.1,263.33
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,365.4,273.99
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,380.84,284.24
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,528.48,392.76
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,681.23,499.1
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,693.51,502.98
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,692.6,499.32
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,538.81,392.57
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,370.71,272.2
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,411.12,302.21
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,451.29,330.61
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,297.84,220.62
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,142.84,105.16
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,100.57,73.08
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,58.74,40.61
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,71.64,50.79
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,84.58,60.95
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,135.94,100.99
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,187.32,140.58
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,286.12,216.9
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,376.18,285.1
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,289.72,220.3
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,203.32,154.65
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,177.88,135.81
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,153.09,117.07
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,145.88,111.83
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,138.38,106.23
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,118.96,91.26
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,100.12,76.57
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,81.42,61.46
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,62.9,46.21
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,46.26,32.27
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,29.91,18.42
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,17.18,7.12
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,3.28
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,22.45,12.55
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,33.51,21.92
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,46.36,32.7
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,59.14,43.27
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,109.37,83.23
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,162.91,125.38
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,166.25,128.16
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,164.38,126.49
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,253.91,196.06
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,355.5,273.3
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,417.05,319.61
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,490.62,374.18
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,525.63,398.13
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,559.59,421.01
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,513.68,385.53
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,459.04,343.46
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,509.63,379.26
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,551.62,408.03
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,538.07,397.15
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,511.39,377.34
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,595.38,436.97
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,668.88,487.61
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,715.36,519.66
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,749.65,543.53
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,745.14,540.19
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,739.07,536.11
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,651.85,474.96
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,576.62,421.31
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,330.45,245.89
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,100.0,71.96
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,217.17,161.97
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,344.91,256.85
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,419.86,313.18
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,498.41,371.06
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,441.02,329.94
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,378.7,285.16
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,321.16,242.78
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,266.35,201.84
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,172.94,131.06
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,81.51,59.77
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,75.26,55.09
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,69.01,50.29
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,59.66,43.03
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,50.33,35.66
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,41.02,28.09
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,31.72,20.41
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,22.88,13.04
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.06,5.62
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.9,0.02
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,7.73,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,14.96,5.95
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,29.11,17.97
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,43.06,29.86
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,59.65,43.8
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,76.42,57.65
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,120.2,92.1
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,167.81,129.35
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,184.63,142.49
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,200.08,154.15
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,165.52,126.54
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,131.65,99.33
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,185.95,141.49
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,241.84,183.97
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,371.17,282.04
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,495.48,372.98
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,545.01,407.63
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,605.62,449.76
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,585.6,432.67
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,571.27,419.91
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,628.43,460.18
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,697.87,507.38
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,716.0,518.47
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,732.94,529.14
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,695.86,502.8
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,668.49,483.13
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,718.25,518.03
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,754.71,543.3
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,742.56,534.68
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,728.97,525.57
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,493.55,363.46
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,256.05,190.04
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,494.14,369.07
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,692.79,508.13
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,747.37,549.6
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,763.08,564.02
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,569.03,426.09
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,372.76,279.51
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,372.97,281.68
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,362.96,275.19
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,433.59,330.86
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,463.25,352.57
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,278.4,212.28
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,124.78,94.85
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,107.22,81.57
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,89.77,67.89
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,72.88,54.25
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,56.13,40.47
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,40.83,27.72
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,25.57,14.84
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,14.52,4.35
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,13.64,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,25.48,13.86
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,45.41,29.69
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,75.57,51.23
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,109.63,77.07
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,148.78,107.98
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,178.29,133.67
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,206.02,157.08
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,244.7,187.97
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,284.72,219.42
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,398.08,306.84
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,532.0,408.84
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,526.9,403.15
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,494.76,376.42
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,613.98,466.83
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,736.99,556.45
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,707.13,529.71
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,648.25,482.01
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,666.35,492.95
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,682.25,501.81
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,647.94,475.92
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,620.44,454.71
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,637.93,465.89
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,654.64,476.25
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,662.12,481.04
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,668.52,485.19
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,764.92,553.93
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,856.7,617.47
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,823.9,594.49
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,780.57,565.45
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,574.37,421.36
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,352.57,259.63
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,516.84,383.45
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,670.6,493.89
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,727.21,537.83
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,757.34,562.94
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,712.56,531.44
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,666.36,498.48
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,574.56,430.9
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,483.17,363.18
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,478.46,361.2
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,455.47,343.74
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,397.53,298.14
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,341.25,252.76
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,281.67,204.58
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,226.44,159.11
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,170.97,113.9
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,120.09,74.06
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,72.71,41.77
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,36.65,24.64
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,21.46,8.15
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
