Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,10.09,2.5
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,15.82,7.37
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,22.0,12.59
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,28.18,17.75
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,33.94,22.42
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,39.7,27.01
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,62.79,45.68
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,85.93,64.14
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,110.09,83.0
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,134.42,101.69
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,134.52,101.41
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,134.62,101.19
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,162.48,122.69
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,190.85,144.34
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,212.12,160.31
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,233.61,176.34
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,233.24,175.41
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,232.83,174.54
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,238.82,178.85
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,244.78,183.14
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,226.62,169.38
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,208.4,155.62
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,245.16,183.21
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,282.08,210.52
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,251.75,187.83
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,221.47,165.25
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,240.72,179.79
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,259.9,194.11
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,176.08,131.0
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,93.69,67.79
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,59.58,41.36
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,25.73,14.77
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,156.14,117.0
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,288.35,216.9
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,218.99,164.86
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,151.28,113.57
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,81.71,59.58
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.05
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,177.85,137.25
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,327.3,250.58
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,244.7,186.77
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,169.11,129.22
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,143.17,109.27
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,118.17,89.63
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,92.7,69.54
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,69.93,51.41
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,49.45,34.58
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,29.65,19.02
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.97,3.28
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.95
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,18.03,9.05
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,17.05
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,38.37,26.47
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,49.45,35.77
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,63.2,47.03
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,76.95,58.08
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,81.89,61.89
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,86.83,65.66
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,147.94,114.41
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,211.0,163.5
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,248.73,191.88
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,282.8,217.02
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,288.36,220.06
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,293.33,222.72
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,364.29,275.39
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,437.79,328.1
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,477.49,354.29
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,528.91,387.7
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,570.72,414.54
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,613.02,440.66
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,608.89,434.05
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,603.5,427.03
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,653.37,464.45
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,702.72,500.84
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,593.73,428.83
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,471.48,344.94
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,461.74,339.62
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,451.71,333.25
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,443.75,328.55
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,435.5,323.54
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,378.1,282.36
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,321.8,241.45
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,339.44,255.58
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,356.05,268.68
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,281.36,213.49
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,203.59,154.84
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,239.99,183.81
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,268.94,206.6
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,265.86,204.83
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,260.18,200.83
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,255.99,197.55
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,241.46,185.27
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,202.69,154.21
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,164.97,123.45
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,127.98,93.19
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,93.55,65.33
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,62.01,41.38
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,35.16,23.55
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,17.79,3.69
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,18.92,10.03
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,34.39,22.67
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,111.89,85.02
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,195.77,150.69
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,181.66,138.88
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,169.25,128.48
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,240.28,183.2
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,310.51,236.15
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,438.07,332.29
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,578.0,433.96
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,635.95,475.3
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,706.54,525.11
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,738.86,546.58
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,769.55,567.0
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,735.77,540.93
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,706.65,518.03
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,581.89,428.17
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,451.79,332.51
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,616.12,453.02
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,780.43,567.59
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,894.42,651.3
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,973.77,705.04
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,963.56,698.04
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,949.82,689.53
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,764.11,562.06
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,553.43,406.79
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,546.15,403.49
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,537.63,398.34
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,552.82,411.25
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,572.63,427.02
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,539.73,404.17
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,505.89,380.58
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,556.9,422.06
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,577.53,439.39
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,520.73,396.58
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,463.95,352.92
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,403.18,304.48
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,345.0,256.88
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,284.13,206.86
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,227.63,159.66
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,169.46,112.07
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,117.24,71.29
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,69.65,39.07
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,33.97,22.11
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.09,1.13
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.88,12.19
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,46.16,26.8
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,88.2,52.94
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,134.32,86.93
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,189.57,131.24
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,246.96,179.07
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,308.39,230.32
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,329.65,252.4
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,330.24,255.45
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,428.62,332.25
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,546.69,423.27
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,540.66,416.93
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,507.54,389.19
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,631.09,483.71
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,757.14,576.18
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,795.24,600.1
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,836.05,626.03
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,871.8,648.45
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,904.97,668.97
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,931.81,685.89
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,955.38,700.61
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,973.16,711.85
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,987.36,720.82
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,995.5,725.89
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,999.96,728.69
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,998.77,726.4
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,993.88,721.84
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,982.88,714.53
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,968.26,704.99
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,948.22,692.31
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,924.79,677.43
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,895.32,658.22
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,862.81,636.98
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,823.13,610.79
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,787.05,586.99
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,741.12,557.07
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,693.48,524.63
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,639.83,485.62
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,585.81,445.49
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,528.48,402.45
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,471.25,358.33
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,409.19,308.78
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,349.78,260.15
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,287.75,209.15
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,230.17,161.06
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,171.46,113.3
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,118.72,72.26
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,70.01,39.34
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,33.82,21.84
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,12.28,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,22.28,10.05
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,44.1,22.55
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,90.83,49.76
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,141.36,87.3
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,200.38,135.4
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,259.37,185.59
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,325.38,241.35
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,385.69,292.61
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,448.09,344.14
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,508.09,391.76
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,567.41,437.37
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,622.21,478.09
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,676.14,516.93
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,725.73,550.54
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,773.6,581.48
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,816.27,609.58
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,856.4,635.73
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,891.6,657.06
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,923.7,676.14
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,949.66,692.18
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,972.13,705.93
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,987.43,713.88
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,998.73,719.32
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1006.01,723.45
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1009.5,725.26
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,1007.25,723.81
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,1001.23,720.08
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,875.1,635.16
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,721.44,523.24
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,845.58,617.39
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,928.2,674.83
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,898.36,655.03
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,865.45,633.92
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,748.91,553.54
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,620.33,459.2
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,521.26,388.88
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,422.03,316.61
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,525.86,398.27
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,584.69,443.47
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,527.09,400.05
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,469.54,355.97
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,407.8,306.83
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,348.33,258.24
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,286.45,207.39
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,228.88,159.29
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,169.81,111.35
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,119.02,72.04
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,68.16,37.45
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,31.4,19.72
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,21.4,9.06
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,45.5,23.84
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,91.97,51.97
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,141.95,89.3
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,200.65,137.09
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,223.82,164.94
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,218.92,167.03
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,257.25,198.08
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,295.76,228.4
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,418.5,322.69
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,562.24,430.59
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,617.46,469.85
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,672.09,507.86
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,717.91,538.37
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,765.91,568.18
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,808.54,594.95
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,848.8,619.82
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,883.67,639.61
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,915.66,657.3
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,941.88,672.46
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,964.7,685.46
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,981.54,695.31
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,994.79,703.06
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,1002.92,707.75
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,1007.31,710.29
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,1004.97,707.41
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,998.88,702.4
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,987.12,695.44
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,971.7,686.36
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,950.77,673.92
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,926.38,659.38
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,896.48,641.35
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,863.54,621.34
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,659.7,483.69
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,451.04,331.67
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,455.89,338.51
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,456.77,341.18
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,409.65,307.34
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,364.21,274.47
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,336.21,254.71
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,306.76,233.2
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,335.39,253.74
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,332.98,247.34
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,279.84,202.99
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,226.44,157.46
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,167.45,109.3
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,116.2,69.36
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,67.0,36.28
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,28.91,17.53
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.28,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,21.84,8.93
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,45.03,25.64
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,87.28,52.74
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,133.33,87.0
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,188.34,130.89
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,245.52,177.93
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,305.88,227.13
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,363.45,273.58
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,424.18,320.87
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,481.56,363.64
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,540.53,405.88
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,536.03,399.15
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,507.21,374.63
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,620.68,454.62
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,743.0,535.26
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,785.77,560.73
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,826.57,585.82
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,780.62,553.66
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,707.53,502.13
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,767.04,543.94
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,838.64,591.12
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,838.4,589.52
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,835.37,587.0
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,858.46,603.01
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,879.39,617.38
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,889.29,625.06
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,896.58,631.27
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,935.82,662.1
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,957.64,677.23
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,936.28,665.37
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,911.68,651.8
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,881.76,634.68
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,849.03,615.54
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,811.8,593.16
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,772.01,568.74
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,704.15,523.6
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,634.15,474.88
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,519.84,392.0
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,406.59,308.17
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,385.52,293.85
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,354.17,270.72
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,297.61,227.15
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,241.74,183.67
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,201.23,151.48
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,162.43,120.05
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,123.77,88.62
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,88.18,60.11
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,56.01,36.02
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,29.26,17.67
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.39,7.49
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,44.74,24.5
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,87.9,51.87
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,134.95,87.04
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,193.28,133.83
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,248.31,179.41
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,308.58,228.6
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,366.58,274.56
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,427.58,320.73
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,485.25,362.33
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,544.32,402.77
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,598.52,441.56
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,651.47,478.71
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,699.84,510.95
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,746.71,541.07
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,789.45,568.54
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,830.15,594.58
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,864.7,616.13
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,896.49,635.87
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,806.15,574.81
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,675.41,482.99
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,669.46,480.0
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,661.81,474.72
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,841.35,602.34
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,991.45,699.86
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,988.53,697.67
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,982.02,695.03
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,970.46,688.72
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,955.42,680.34
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,832.24,599.42
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,700.91,506.89
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,786.83,572.71
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,844.84,614.65
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,805.41,589.45
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,764.05,563.53
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,717.7,532.74
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,671.71,500.93
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,618.37,463.51
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,565.04,425.18
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,386.5,293.41
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,226.97,172.47
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,296.3,225.26
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,332.96,247.79
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,272.84,198.72
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,214.89,151.18
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,158.02,105.38
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,108.88,67.34
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,62.65,35.68
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,28.18,16.53
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,19.6,6.47
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,45.02,25.03
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,87.99,53.1
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,134.61,88.25
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,190.09,132.96
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,247.23,180.67
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,307.46,230.57
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,365.24,277.96
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,426.11,326.45
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,484.07,371.44
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,543.77,416.4
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,598.34,457.06
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,652.82,496.7
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,701.42,530.86
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,750.63,563.96
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,792.78,591.79
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,832.83,618.02
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,868.81,641.35
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,893.48,657.06
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,919.14,673.24
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,941.65,687.33
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,955.54,694.76
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,977.52,707.58
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,984.66,712.16
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,988.21,714.65
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,986.63,713.95
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,981.43,711.06
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,970.26,704.09
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,955.59,694.99
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,934.96,682.33
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,911.0,667.53
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,772.56,571.61
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,632.63,468.41
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,710.67,530.74
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,760.01,570.46
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,652.15,492.2
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,549.19,416.16
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,416.92,317.86
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,299.65,228.5
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,399.8,307.94
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,451.22,346.26
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,391.59,298.11
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,334.03,250.8
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,273.2,200.5
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,217.2,153.57
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,157.38,104.51
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,107.94,65.77
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,61.14,33.9
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,26.53,14.89
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.82,5.39
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,43.94,23.71
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,87.31,51.75
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,85.86,58.01
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,59.17,43.26
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,106.21,80.94
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,156.04,120.47
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,223.4,173.34
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,296.64,230.77
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,413.83,322.29
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,549.36,426.65
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,520.78,402.57
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,451.05,346.4
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,406.02,310.44
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,343.35,260.59
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,491.74,373.76
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,650.97,490.38
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,640.57,479.3
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,613.92,457.58
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,651.79,484.71
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,702.42,520.08
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,395.04,297.82
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,87.55,62.37
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,557.37,426.54
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,994.02,728.12
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,991.42,723.9
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,985.12,720.31
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,973.66,713.04
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,958.59,703.52
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,936.73,689.54
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,911.6,673.44
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,881.83,655.54
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,849.08,635.49
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,697.88,527.42
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,536.56,405.05
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,485.23,368.02
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,435.75,331.56
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,526.75,404.47
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,572.81,441.15
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,422.78,326.05
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,292.89,225.59
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,334.5,256.7
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,337.72,253.61
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,275.86,201.61
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,218.49,152.78
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,159.58,104.07
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,108.7,64.08
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,60.0,31.3
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,24.41,12.9
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
