Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.07,4.3
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,43.82,22.87
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,87.79,51.2
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,137.43,89.05
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,194.39,135.45
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,226.14,167.78
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,241.45,184.44
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,272.42,210.52
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,293.61,227.77
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,355.99,275.63
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,417.88,322.19
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,472.34,362.26
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,529.4,403.45
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,567.23,429.4
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,603.7,453.96
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,609.27,456.03
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,610.12,454.73
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,678.09,504.19
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,759.91,561.89
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,715.57,527.85
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,663.53,488.86
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,715.93,525.0
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,755.14,551.35
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,748.15,545.68
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,739.42,539.16
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,779.41,568.96
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,828.16,603.96
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,903.52,660.86
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,949.03,691.92
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,873.44,641.02
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,779.79,572.77
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,825.32,611.08
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,848.11,629.49
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,502.19,383.84
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,144.85,107.46
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,140.3,104.61
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,135.85,101.38
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,218.32,166.19
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,293.09,223.72
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,318.47,244.25
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,332.99,255.59
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,303.44,231.97
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,269.37,203.8
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,220.7,164.58
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,175.5,127.71
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,129.98,90.89
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,89.76,59.25
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,53.02,32.59
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,24.95,12.7
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.19,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,15.87,2.39
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,36.49,22.72
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,61.13,42.27
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,91.58,66.46
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,125.24,93.57
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,176.3,133.15
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,241.45,184.28
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,310.55,238.27
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,385.51,296.19
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,398.08,305.79
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,406.07,310.67
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,520.58,397.43
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,651.35,493.16
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,701.78,527.26
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,749.2,558.56
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,791.41,585.86
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,831.64,611.59
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,650.6,481.34
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,409.44,301.07
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,405.47,298.7
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,401.02,295.07
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,455.56,334.36
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,510.62,373.24
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,769.43,561.54
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,984.58,705.79
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,982.35,702.92
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,976.62,699.84
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,622.25,460.74
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,218.96,161.15
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,590.52,443.28
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,901.74,656.45
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,870.89,634.1
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,837.4,612.71
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,799.17,588.07
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,761.85,563.93
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,714.19,531.34
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,665.4,497.25
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,612.59,459.89
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,559.49,421.44
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,501.66,379.0
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,445.03,336.23
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,331.48,250.01
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,239.4,180.22
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,229.39,168.97
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,207.37,145.4
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,150.74,99.92
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,102.3,62.72
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,56.39,31.43
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,22.81,10.37
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.27,2.27
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,45.16,24.54
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,88.63,53.81
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,135.67,89.65
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,191.63,134.79
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,246.68,180.63
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,310.78,233.12
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,368.65,279.97
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,429.67,327.85
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,487.48,371.28
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,546.85,414.3
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,601.43,454.02
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,656.02,492.73
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,705.73,526.15
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,751.97,556.05
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,710.56,522.37
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,640.8,468.77
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,633.3,461.45
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,609.59,442.75
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,538.02,391.39
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,448.92,327.1
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,732.38,533.99
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,979.97,698.28
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,805.03,578.11
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,593.96,427.47
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,805.65,581.78
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,981.83,699.57
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,969.52,690.46
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,953.81,680.99
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,930.55,666.77
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,904.28,650.69
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,873.68,631.41
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,840.42,610.39
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,788.64,576.87
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,733.59,538.92
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,613.23,454.43
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,501.02,373.71
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,409.74,307.79
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,334.3,251.99
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,230.16,174.26
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,137.23,103.11
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,120.09,90.21
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,103.1,77.12
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,85.98,63.85
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,68.96,50.39
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,52.95,37.45
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,37.07,24.37
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,23.35,12.88
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,9.66,0.75
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.0,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.19,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,3.95,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.27,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,24.68,14.65
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,44.16,30.47
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,33.11,21.31
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,22.07,12.25
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,65.1,46.63
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,108.64,80.63
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,120.03,89.01
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,131.46,97.39
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,349.98,263.79
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,565.66,416.24
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,633.12,459.72
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,690.87,496.89
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,578.27,417.92
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,458.37,332.67
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,423.32,307.8
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,387.67,281.82
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,583.9,422.11
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,780.46,553.28
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,801.1,566.55
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,831.01,587.26
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,878.74,621.44
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,923.05,652.79
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,903.39,641.1
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,880.74,628.11
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,542.58,399.84
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,189.05,138.87
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,283.94,211.47
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,370.73,275.38
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,387.78,289.51
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,409.8,307.37
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,271.24,204.82
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,145.65,108.87
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,169.26,128.22
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,195.65,149.29
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,271.43,207.11
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,313.36,234.28
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,253.55,185.66
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,199.24,141.28
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,143.64,96.77
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,96.72,60.81
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,52.39,29.86
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,21.03,7.1
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,17.13,0.15
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,44.79,24.82
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,87.51,54.32
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,134.32,90.27
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,190.19,135.4
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,245.47,180.93
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,307.19,231.05
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,328.64,251.45
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,328.87,253.22
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,430.17,330.62
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,548.97,418.74
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,603.17,456.48
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,657.42,493.28
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,555.84,415.4
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,399.77,296.69
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,464.25,343.63
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,520.46,382.86
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,578.18,422.21
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,637.71,461.96
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,562.44,407.79
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,468.82,340.78
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,571.3,413.85
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,660.99,475.41
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,682.61,489.9
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,703.23,504.26
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,850.52,607.24
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,970.43,686.52
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,956.83,677.6
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,940.04,668.06
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,784.97,563.87
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,617.46,446.51
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,437.48,321.51
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,243.67,179.72
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,208.51,154.34
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,173.87,128.58
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,442.3,336.43
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,652.31,489.72
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,540.81,407.36
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,440.13,332.9
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,445.58,338.72
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,433.28,329.38
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,368.41,278.56
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,311.07,232.47
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,251.09,184.0
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,196.77,139.57
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,140.56,94.97
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,92.36,58.3
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,50.18,28.67
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.46,4.65
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,43.93,24.89
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,84.87,53.88
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,131.8,89.92
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,186.24,133.54
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,240.15,177.89
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,300.18,226.84
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,357.33,272.91
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,418.13,320.64
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,474.35,363.79
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,536.96,410.39
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,591.07,450.13
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,645.53,489.23
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,694.96,522.93
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,743.75,555.39
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,786.64,584.22
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,827.87,611.15
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,863.74,632.68
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,897.36,652.53
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,813.1,591.16
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,708.78,514.25
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,594.27,432.95
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,475.06,346.33
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,617.21,449.18
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,759.1,547.03
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,629.96,456.4
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,500.33,364.24
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,620.2,451.85
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,735.19,532.57
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,653.46,475.54
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,586.97,428.95
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,734.98,539.92
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,839.42,615.34
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,800.02,589.39
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,755.22,560.14
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,630.0,471.08
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,514.61,386.82
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,543.79,411.48
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,550.78,418.2
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,492.27,374.68
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,435.24,331.3
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,373.85,282.85
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,312.17,233.09
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,251.52,183.79
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,196.66,138.66
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,140.46,93.71
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,93.2,57.59
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,49.19,27.2
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.67,2.23
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,46.14,22.82
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,93.91,54.26
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,144.21,93.26
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,204.21,142.77
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,263.21,193.15
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,328.3,248.03
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,332.95,256.73
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,301.22,233.49
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,428.03,332.45
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,573.31,443.28
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,628.31,483.13
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,678.99,519.19
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,612.48,464.44
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,492.73,370.05
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,506.18,379.13
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,517.78,386.25
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,524.25,389.08
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,529.35,390.94
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,422.99,313.52
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,314.86,233.36
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,542.2,402.14
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,760.59,555.29
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,900.26,656.72
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,1004.39,726.1
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,884.83,643.29
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,730.51,529.8
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,620.91,454.49
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,512.72,377.61
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,601.28,443.78
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,683.8,503.69
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,508.75,378.01
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,341.64,254.34
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,313.49,234.35
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,276.13,206.95
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,258.28,194.44
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,240.51,181.83
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,244.89,185.81
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,240.66,183.16
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,295.28,227.0
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,334.93,257.63
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,290.22,222.23
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,246.01,186.64
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,234.14,173.06
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,204.85,142.92
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,145.73,94.68
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,94.44,55.15
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,47.74,24.25
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,7.73,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,14.89,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,35.43,20.9
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,62.61,42.04
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,95.05,67.9
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,131.56,97.48
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,189.55,142.85
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,256.51,195.87
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,291.68,224.91
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,322.61,249.35
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,318.73,245.87
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,305.05,234.03
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,486.03,375.18
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,676.63,518.41
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,727.6,551.94
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,772.29,580.74
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,814.68,608.62
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,854.72,634.68
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,889.32,655.56
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,921.04,674.38
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,870.15,638.22
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,773.71,565.64
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,901.55,658.53
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,995.93,719.17
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,1003.14,722.98
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,1006.6,725.11
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,1002.8,722.68
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,995.26,718.01
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,914.01,664.83
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,809.92,589.14
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,729.05,533.37
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,662.04,485.79
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,777.31,575.9
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,852.51,631.69
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,804.68,599.59
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,753.64,565.67
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,705.32,532.06
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,656.03,497.06
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,602.06,458.11
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,548.03,418.21
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,488.43,373.66
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,430.53,329.15
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,368.63,279.87
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,307.11,229.91
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,245.82,179.96
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,190.97,134.85
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,133.81,89.71
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,86.23,54.0
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,45.03,25.21
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,17.49,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,44.97,24.15
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,88.37,54.26
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,136.15,90.98
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,194.35,138.24
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,250.39,185.27
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,316.32,239.78
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,375.71,288.4
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,438.57,338.41
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,497.63,384.22
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,558.54,430.11
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,613.36,470.96
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,668.15,510.82
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,716.47,544.39
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,765.67,576.61
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,605.2,456.72
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,381.99,285.52
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,658.13,494.83
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,915.99,673.13
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,942.11,687.79
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,965.02,701.88
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,975.09,706.43
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,992.88,716.2
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,999.85,720.11
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,1003.17,721.85
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,999.31,719.4
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,991.82,714.77
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,883.22,641.57
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,743.45,540.42
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,850.17,621.42
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,913.36,665.96
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,730.84,539.28
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,529.8,391.12
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,671.34,500.12
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,766.4,571.03
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,718.12,537.91
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,668.59,503.01
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,536.23,405.33
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,417.96,316.28
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,441.73,335.93
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,441.07,334.78
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,377.13,283.92
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,317.18,235.29
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,254.14,184.13
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,194.81,135.52
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,136.15,89.13
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,88.26,53.26
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,44.12,23.15
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,15.48,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,8.64,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,15.53,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,43.84,24.8
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,86.2,55.26
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,134.72,92.49
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,192.35,138.73
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,249.68,185.73
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,319.77,242.81
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,380.13,291.96
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,444.2,342.62
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,506.44,390.6
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,571.94,439.64
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,627.97,481.12
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,682.13,520.33
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,734.69,556.22
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,786.66,589.71
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,829.68,617.74
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,870.47,644.07
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,898.55,660.62
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,931.91,680.69
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,957.82,696.81
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,980.42,710.84
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,996.67,719.34
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,1009.3,725.6
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,1015.75,729.47
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,1018.5,731.13
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,1014.53,727.46
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,1006.88,721.6
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,993.11,713.12
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,975.79,702.47
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,952.22,687.84
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,925.47,671.19
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,902.28,656.67
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,867.07,634.14
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,824.52,606.87
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,779.92,577.97
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,730.61,546.45
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,680.0,512.42
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,623.31,471.65
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,567.67,430.67
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,506.85,385.38
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,447.42,339.79
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,382.35,288.11
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,321.08,238.2
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,256.66,186.03
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,198.59,138.28
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,136.01,88.56
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,87.35,52.06
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,42.75,21.74
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,13.98,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,42.16,24.07
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,83.1,54.53
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,128.45,89.29
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,187.27,136.32
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,243.6,182.22
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,309.11,235.5
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,367.67,283.05
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,434.34,335.51
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,495.6,382.7
