Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,560.36,431.23
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,615.73,472.29
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,671.24,512.52
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,724.17,549.22
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,774.22,581.98
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,817.29,610.25
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,858.31,636.91
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,896.29,660.01
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,931.95,681.34
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,957.83,697.19
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,969.72,703.93
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,991.76,716.33
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,1010.52,726.53
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,1016.47,730.03
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,1018.65,731.33
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,1015.56,727.92
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,1008.7,722.28
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,995.66,713.97
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,978.99,703.48
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,955.85,689.2
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,929.36,672.8
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,896.96,652.24
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,861.68,629.75
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,819.83,602.99
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,781.91,578.71
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,732.58,547.24
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,681.83,513.67
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,626.33,473.84
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,570.53,432.8
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,509.36,387.21
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,449.4,341.14
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,385.17,290.53
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,324.16,240.92
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,259.21,187.4
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,200.25,138.11
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,139.59,89.3
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,89.51,51.33
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,41.37,19.05
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,14.55,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,14.14,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,44.14,22.79
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,89.47,54.44
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,120.39,83.11
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,146.47,107.99
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,187.87,141.89
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,232.21,177.53
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,216.55,167.02
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,187.72,144.62
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,234.06,180.27
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,283.27,217.29
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,259.83,198.58
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,225.35,171.42
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,419.06,320.14
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,622.45,467.19
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,647.61,482.57
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,670.19,497.26
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,799.54,591.44
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,917.03,670.87
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,942.25,686.41
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,964.29,700.77
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,975.6,706.88
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,995.08,718.44
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,1000.81,722.16
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,1002.86,723.79
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,1000.71,722.86
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,994.85,719.7
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,981.41,711.76
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,964.42,701.64
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,941.5,686.34
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,915.27,668.94
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,815.23,602.04
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,691.45,512.72
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,750.74,560.21
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,771.58,577.46
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,723.05,545.81
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,673.13,512.52
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,616.71,471.75
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,560.36,429.99
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,429.9,331.18
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,319.47,246.26
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,329.39,252.39
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,315.78,236.87
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,251.81,183.73
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,193.94,135.1
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,133.57,86.34
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,82.97,47.9
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,38.8,17.61
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,13.17,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,44.69,22.55
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,91.25,55.67
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,141.28,95.3
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,204.27,147.48
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,263.0,197.14
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,327.7,250.51
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,388.52,299.96
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,452.61,350.06
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,511.81,393.99
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,572.19,436.81
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,628.13,475.86
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,682.2,512.3
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,732.32,544.77
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,781.08,574.71
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,824.56,601.81
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,865.93,627.28
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,900.74,647.01
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,932.77,664.83
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,958.95,680.22
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,981.87,693.63
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,995.55,700.68
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,1016.93,712.65
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,1023.81,716.43
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,1026.86,718.17
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,1023.51,716.85
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,1016.3,713.36
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,1003.37,705.8
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,986.72,696.11
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,963.93,681.92
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,937.65,665.62
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,905.39,647.6
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,870.11,627.52
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,826.21,600.8
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,780.57,572.6
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,737.19,545.14
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,686.58,511.89
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,630.88,473.32
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,574.63,433.14
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,513.45,388.27
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,453.26,342.6
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,388.72,291.66
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,326.91,241.25
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,261.53,187.89
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,201.97,138.29
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,139.96,88.13
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,88.17,48.63
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,39.78,16.15
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,15.3,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,46.65,22.17
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,97.24,57.67
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,149.37,98.63
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,211.72,149.79
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,271.41,199.85
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,336.49,253.09
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,398.16,302.96
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,462.84,353.52
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,522.53,398.07
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,582.24,441.06
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,530.25,400.43
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,432.63,325.38
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,468.11,350.25
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,503.52,373.82
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,541.3,399.69
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,579.37,425.42
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,566.79,414.15
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,551.09,401.04
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,780.55,566.16
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,981.59,696.51
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,871.54,620.92
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,724.25,516.09
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,885.75,631.42
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,1017.27,714.89
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,1012.45,711.19
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,1003.96,706.77
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,989.83,698.42
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,972.17,688.01
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,947.87,674.01
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,929.72,663.97
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,896.18,643.52
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,859.86,621.3
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,725.8,531.26
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,585.92,431.58
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,643.62,478.59
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,671.93,503.01
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,616.01,463.09
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,558.79,421.82
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,497.66,376.95
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,438.04,331.75
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,373.16,280.65
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,312.15,231.23
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,247.47,178.66
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,189.28,130.71
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,127.33,81.75
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,79.46,46.06
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,35.92,14.85
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.17,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,44.36,22.0
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,90.96,55.25
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,141.0,94.39
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,204.14,145.86
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,244.63,182.16
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,284.03,215.96
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,312.62,239.93
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,340.48,261.57
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,340.79,261.13
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,338.88,258.04
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,387.36,293.61
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,438.01,329.76
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,378.15,283.33
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,299.33,222.9
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,334.19,248.23
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,369.72,273.11
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,360.61,265.08
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,350.9,256.95
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,473.07,344.66
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,613.54,440.2
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,602.62,429.91
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,590.39,420.2
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,574.81,409.73
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,542.5,388.16
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,578.12,413.12
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,596.94,426.39
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,626.34,448.01
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,653.72,468.15
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,683.69,490.1
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,695.81,500.41
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,791.26,571.34
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,848.18,611.25
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,701.23,512.76
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,552.49,406.54
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,458.82,341.06
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,382.17,285.63
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,489.09,368.9
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,551.22,416.02
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,490.27,370.72
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,430.92,325.85
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,365.98,275.44
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,305.12,226.62
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,241.43,174.6
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,181.89,125.49
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,122.92,78.85
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,75.63,43.6
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,32.75,12.4
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.38,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,43.8,21.3
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,89.97,54.49
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,139.42,93.18
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,201.79,143.92
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,260.27,192.61
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,325.36,245.77
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,385.39,294.12
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,448.63,343.42
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,507.34,388.0
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,567.09,431.99
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,622.22,472.2
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,675.32,510.16
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,724.02,542.97
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,771.28,573.48
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,814.02,601.17
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,854.67,627.28
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,888.47,647.76
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,919.45,666.34
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,944.9,682.29
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,967.17,696.26
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,984.86,706.35
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,999.15,714.35
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,1004.53,717.86
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,1006.24,719.24
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,1001.82,715.42
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,993.77,709.46
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,776.64,564.69
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,519.67,379.99
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,746.6,549.08
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,911.65,663.24
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,878.74,641.15
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,843.18,618.69
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,801.5,592.21
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,757.79,564.07
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,708.52,531.33
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,659.96,497.25
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,605.0,457.9
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,549.65,417.29
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,488.9,372.06
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,429.7,326.61
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,367.54,277.59
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,308.05,229.09
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,243.45,175.78
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,185.39,127.34
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,126.21,79.8
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,77.33,42.74
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,26.71,6.85
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.44,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,38.83,20.03
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,77.54,50.08
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,123.35,86.04
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,177.51,129.61
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,230.81,172.92
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,295.56,224.26
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,352.6,268.72
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,413.54,314.79
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,470.19,355.63
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,529.27,396.75
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,582.68,434.8
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,636.78,472.61
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,688.89,507.54
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,735.93,538.52
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,778.12,566.59
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,818.87,593.45
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,852.05,614.28
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,882.9,633.49
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,907.8,649.22
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,930.0,663.27
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,797.18,570.19
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,633.18,454.33
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,710.14,509.0
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,770.69,550.67
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,866.09,617.86
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,948.27,675.11
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,933.91,665.46
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,916.63,654.83
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,888.13,636.65
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,857.49,617.08
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,823.7,595.63
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,784.9,570.73
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,758.59,555.05
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,724.79,533.96
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,675.01,501.28
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,624.85,467.61
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,566.56,426.7
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,513.32,388.27
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,453.14,343.89
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,395.38,300.15
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,336.23,253.8
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,280.19,208.71
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,219.3,159.72
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,165.24,115.92
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,108.76,71.27
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,64.49,37.66
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,25.39,5.8
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.83,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,43.47,20.29
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,90.51,54.64
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,141.23,94.39
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,205.03,145.92
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,263.79,193.52
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,328.85,244.16
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,389.31,291.5
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,453.04,339.73
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,512.26,383.19
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,572.66,426.1
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,628.58,463.64
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,684.39,499.85
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,731.6,528.74
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,779.58,556.83
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,688.24,492.06
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,549.87,393.64
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,594.81,424.2
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,654.86,462.08
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,597.09,421.8
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,550.14,389.07
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,795.22,558.05
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,1002.51,683.73
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,1008.23,685.06
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,1010.28,687.14
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,1006.1,686.66
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,998.26,684.09
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,983.79,676.74
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,965.79,667.38
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,942.87,655.04
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,916.65,640.67
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,884.18,622.95
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,856.46,608.01
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,812.53,582.32
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,766.82,555.07
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,716.85,524.01
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,665.71,490.61
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,609.52,452.15
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,554.06,412.97
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,492.22,368.29
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,431.92,323.17
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,367.41,272.84
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,306.4,223.72
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,241.57,171.64
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,183.46,124.17
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,122.99,76.42
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,73.75,39.67
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,25.07,2.46
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,12.42,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,45.1,19.88
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,95.7,56.91
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,147.89,98.29
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,210.58,149.84
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,270.53,199.83
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,336.13,252.8
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,397.22,300.74
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,461.38,348.47
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,520.43,388.97
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,580.23,427.08
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,634.96,463.81
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,690.41,499.9
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,640.17,460.84
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,557.16,399.73
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,515.77,371.31
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,480.33,345.62
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,710.93,508.48
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,931.09,647.62
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,956.75,660.53
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,979.14,673.98
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,994.24,683.18
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,1005.73,690.41
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,1011.37,693.47
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,1013.32,694.53
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,1009.03,692.29
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,1001.06,687.96
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,985.95,680.06
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,967.36,670.15
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,943.44,657.0
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,916.33,641.88
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,560.07,409.2
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,172.43,125.12
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,495.16,370.36
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,753.61,549.41
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,703.08,514.13
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,651.68,479.67
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,595.1,440.98
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,538.83,401.34
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,477.03,356.81
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,417.19,312.21
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,353.62,262.88
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,293.97,215.21
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,226.74,161.83
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,170.2,116.17
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,112.51,71.12
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,66.28,36.77
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,24.26,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.72,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,42.39,19.82
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,87.47,54.08
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,136.9,92.99
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,196.92,142.07
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,254.2,189.82
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,321.8,244.86
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,382.21,293.22
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,446.19,342.74
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,504.7,386.62
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,564.72,430.13
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,620.09,468.39
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,675.53,505.34
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,724.93,537.19
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,773.11,566.44
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,815.52,591.85
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,851.52,612.66
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,885.21,630.42
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,916.23,646.11
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,941.43,658.44
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,963.53,668.57
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,990.0,679.63
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,1002.49,681.93
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,941.51,643.31
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,850.03,580.93
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,812.76,556.98
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,788.08,539.74
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,830.35,568.81
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,856.34,587.21
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,902.23,619.39
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,915.71,627.3
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,827.99,575.54
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,725.8,509.61
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,757.46,536.86
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,764.74,544.85
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,674.61,487.45
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,584.27,427.04
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,577.06,424.9
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,551.73,408.55
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,489.47,364.18
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,428.81,319.5
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,364.03,269.51
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,302.83,220.61
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,237.45,168.02
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,179.08,120.31
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,118.32,72.79
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,68.41,35.71
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,23.36,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,11.16,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,43.87,18.71
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,96.0,57.27
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,148.95,99.18
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,213.02,151.86
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,274.21,203.0
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,342.22,258.5
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,404.76,308.82
