Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,470.39,359.62
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,530.45,403.79
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,592.03,447.22
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,647.8,486.3
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,703.12,523.28
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,753.41,553.82
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,802.13,582.54
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,837.91,602.61
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,877.71,625.02
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,911.97,644.06
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,943.35,661.15
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,968.37,676.76
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,989.97,690.39
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,1005.87,699.19
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,1018.16,705.91
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,1023.79,709.61
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,1025.62,711.18
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,1020.53,709.21
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,1011.66,705.04
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,997.08,696.97
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,978.89,686.76
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,954.74,673.28
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,927.26,657.66
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,892.86,637.13
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,855.64,614.65
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,813.32,588.6
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,768.84,560.82
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,724.04,533.31
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,672.2,500.07
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,614.91,459.74
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,557.54,418.23
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,494.76,371.98
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,433.66,325.44
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,367.85,273.9
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,305.7,223.58
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,239.43,169.69
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,180.26,120.85
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,118.04,71.81
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,68.54,34.86
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,22.83,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,11.69,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,46.47,19.3
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,99.38,58.95
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,153.69,102.32
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,219.02,156.28
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,281.59,208.59
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,350.84,264.83
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,413.87,315.14
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,479.48,365.33
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,540.98,409.63
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,603.55,452.54
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,660.12,491.39
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,716.12,527.89
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,760.89,555.21
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,808.86,584.3
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,851.78,610.89
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,892.27,635.77
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,925.89,655.43
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,956.42,673.11
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,981.69,687.77
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,1003.5,700.35
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,1019.19,708.46
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,1031.14,714.42
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,1036.22,717.21
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,1037.44,717.88
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,1032.26,713.37
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,1023.26,706.76
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,1008.46,698.24
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,989.99,687.64
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,965.04,673.68
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,936.76,657.65
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,902.43,636.8
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,865.23,614.1
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,823.01,588.49
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,772.67,557.31
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,721.63,526.33
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,669.45,492.98
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,611.16,452.73
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,554.1,412.16
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,490.87,366.34
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,429.42,320.26
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,362.76,268.29
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,300.23,218.06
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,233.62,164.81
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,174.43,116.78
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,112.78,69.05
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,63.04,32.05
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,21.4,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.9,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,38.52,16.56
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,85.18,53.82
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,135.36,93.32
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,195.79,142.14
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,187.02,141.11
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,152.74,116.71
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,286.44,220.1
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,452.69,344.54
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,371.59,283.21
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,256.53,194.02
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,274.07,206.7
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,291.1,218.26
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,367.43,274.19
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,460.21,339.89
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,497.32,365.14
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,534.89,390.81
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,543.34,394.77
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,550.38,397.96
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,551.7,398.44
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,551.92,398.23
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,601.41,432.31
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,651.0,465.69
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,866.22,616.89
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,1034.78,724.54
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,1031.06,720.27
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,1023.56,715.49
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,1008.33,707.02
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,989.49,696.43
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,965.15,682.43
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,937.45,666.31
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,903.46,646.11
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,874.32,628.96
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,830.97,602.3
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,785.39,573.92
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,734.08,542.1
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,681.48,508.08
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,623.38,467.22
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,565.07,425.05
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,501.88,378.52
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,439.38,330.92
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,372.52,278.46
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,309.27,227.09
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,241.47,171.65
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,180.92,121.45
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,117.14,71.17
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,66.29,32.45
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,20.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,9.95,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,44.1,17.4
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,94.75,57.48
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,150.43,102.26
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,215.59,156.1
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,275.89,206.55
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,341.73,259.78
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,404.28,309.2
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,470.14,359.25
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,530.18,403.2
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,591.13,446.18
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,647.57,485.54
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,703.84,523.71
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,751.26,554.53
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,799.78,585.25
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,842.36,612.12
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,882.73,637.39
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,916.15,656.73
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,946.62,674.11
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,971.42,689.27
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,992.93,702.47
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,1005.33,709.12
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,1013.94,713.59
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,1018.09,716.41
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,1018.59,717.13
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,1011.49,713.71
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,1000.82,708.19
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,984.56,698.82
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,964.93,687.42
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,936.53,669.41
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,905.37,649.63
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,568.86,421.44
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,207.45,152.36
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,380.34,284.82
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,533.74,397.11
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,409.56,306.76
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,296.02,222.51
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,421.88,321.19
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,510.76,388.21
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,298.27,228.21
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,94.86,69.87
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,79.83,58.35
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,64.87,46.52
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,50.44,35.08
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,36.17,23.51
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,23.78,13.23
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,11.42,2.62
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.91,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,35.35,12.94
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,87.15,53.93
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,137.58,93.93
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,199.45,144.69
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,264.69,198.95
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,336.72,258.18
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,336.78,261.4
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,311.44,242.08
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,440.22,342.69
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,590.02,456.15
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,645.34,496.52
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,700.28,535.54
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,751.53,569.13
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,801.61,601.36
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,836.91,624.05
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,876.35,649.51
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,910.23,669.95
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,941.23,688.37
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,965.83,702.23
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,987.03,713.89
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,998.58,719.34
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,1006.23,722.43
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,880.82,638.26
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,721.74,523.15
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,877.76,638.59
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,998.58,719.77
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,983.0,709.19
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,963.94,697.42
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,938.22,680.24
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,918.52,667.14
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,883.75,646.46
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,846.31,623.88
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,714.17,532.52
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,574.34,430.02
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,547.55,413.41
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,517.63,393.58
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,526.85,402.38
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,517.29,396.27
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,464.99,356.76
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,411.19,314.76
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,345.71,261.86
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,284.48,211.08
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,220.23,157.82
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,163.13,110.12
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,100.85,61.33
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,54.39,25.26
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,18.18,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,35.05,12.02
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,86.5,53.47
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,137.4,94.13
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,199.74,145.73
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,261.77,198.03
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,328.4,253.32
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,389.67,303.41
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,454.6,354.86
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,515.38,401.85
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,578.29,449.11
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,551.56,425.38
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,497.41,380.6
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,639.12,487.95
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,789.26,594.4
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,683.71,514.27
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,528.91,395.68
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,534.25,398.28
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,538.1,399.14
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,549.42,406.6
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,560.02,413.54
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,568.98,419.97
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,577.43,426.1
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,634.48,467.21
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,690.78,507.07
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,519.51,383.9
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,317.43,234.79
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,604.13,449.37
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,849.8,621.67
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,890.41,652.28
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,909.05,665.27
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,874.33,644.19
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,837.03,621.54
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,786.19,588.1
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,732.41,552.01
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,592.59,450.62
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,464.3,354.87
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,490.3,377.12
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,491.15,379.1
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,437.77,338.28
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,385.11,296.97
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,319.92,244.47
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,260.32,195.45
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,197.42,143.99
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,142.95,99.37
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,84.87,53.88
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,41.84,19.38
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,16.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,14.97,2.95
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,30.18,18.5
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,50.72,35.94
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,71.35,53.31
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,95.44,72.93
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,120.78,93.31
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,180.89,141.51
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,250.1,196.34
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,295.71,231.36
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,343.59,267.51
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,402.65,312.26
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,476.67,367.08
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,462.24,353.66
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,454.01,344.93
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,580.24,438.97
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,714.95,535.06
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,697.86,519.17
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,689.1,509.89
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,764.02,563.2
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,856.35,625.96
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,799.35,584.51
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,753.97,551.32
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,721.88,528.24
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,671.36,492.65
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,678.05,498.13
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,699.93,513.36
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,622.67,458.8
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,562.59,415.87
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,584.4,433.1
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,603.46,447.81
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,305.6,233.04
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,18.58,9.2
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,18.57,9.3
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,18.56,9.33
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,19.43,10.07
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,20.3,10.83
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,25.15,14.81
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,29.99,18.82
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,26.44,16.05
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,22.9,13.24
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,18.92,10.01
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,14.95,6.73
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,11.42,3.8
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,7.9,0.84
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,4.82,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.94,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.9,0.75
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.18,5.34
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,18.46,9.92
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,24.65,15.19
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,30.84,20.4
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,42.35,30.01
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,53.9,39.53
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,55.24,40.5
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,56.6,41.46
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,57.95,42.43
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,59.31,43.41
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,95.23,72.49
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,132.14,101.88
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,137.67,106.06
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,143.25,110.33
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,218.66,169.9
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,296.26,229.73
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,219.16,169.35
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,143.56,109.61
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,155.38,118.79
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,167.24,127.86
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,226.34,174.05
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,286.52,220.37
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,267.4,205.54
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,248.35,190.93
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,227.95,175.24
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,207.67,159.6
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,171.49,131.38
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,135.86,103.36
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,272.28,211.92
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,403.36,313.02
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,362.95,282.09
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,323.55,252.23
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,239.17,186.66
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,152.09,117.63
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,112.38,86.2
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,73.47,54.87
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,64.56,47.88
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,55.66,40.79
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,46.78,33.51
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,37.92,26.14
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,29.07,18.71
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,20.23,11.18
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,12.74,4.67
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.26,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.73,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,12.32,0.62
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,24.69,14.46
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,42.79,30.21
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,61.03,45.96
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,81.26,63.03
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,101.57,79.81
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,118.36,93.33
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,135.51,106.93
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,128.49,100.6
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,121.48,94.33
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,176.78,138.6
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,234.14,183.47
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,295.53,230.68
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,348.82,270.68
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,413.72,319.85
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,495.45,380.25
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,573.71,437.17
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,670.57,505.33
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,719.55,539.37
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,768.77,573.43
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,716.53,534.0
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,644.22,481.2
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,584.09,437.7
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,505.69,380.49
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,515.44,388.35
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,524.64,395.35
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,440.58,333.64
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,357.99,272.13
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,436.32,332.69
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,526.98,400.12
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,502.74,382.49
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,478.16,365.2
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,507.75,389.94
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,542.86,417.82
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,518.9,401.87
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,491.72,383.48
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,451.88,354.19
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,410.61,323.12
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,361.08,284.46
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,312.42,245.56
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,300.87,233.95
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,274.07,207.86
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,207.58,151.95
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,147.77,101.63
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,89.77,55.01
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,43.08,12.34
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,14.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,38.04,7.84
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,99.5,60.37
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,155.82,107.25
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,223.76,165.1
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,286.82,219.94
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,356.35,278.77
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,420.51,330.95
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,487.08,382.67
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,548.73,428.42
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,611.44,472.84
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,668.05,512.87
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,724.09,549.81
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,774.75,581.05
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,817.26,606.11
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,859.2,630.37
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,898.69,652.55
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,932.7,670.85
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,963.65,687.0
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,987.89,700.99
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,1008.61,712.92
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,1025.4,721.95
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,1038.5,728.86
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,1042.93,731.25
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,1043.44,731.5
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,1037.42,727.35
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,1027.5,721.01
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,1011.81,711.94
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,992.41,700.74
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,966.89,685.83
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,937.95,668.85
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,903.07,648.06
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,865.29,625.34
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,821.93,598.78
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,776.21,570.39
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,725.4,537.72
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,677.65,506.7
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,619.03,465.85
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,560.09,423.48
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,496.06,376.12
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,433.52,328.09
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,365.84,274.63
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,301.79,221.97
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,232.27,164.2
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,170.46,112.15
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,104.46,59.89
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,51.43,9.4
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,14.95,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,40.15,6.49
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,107.23,64.87
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,166.01,114.87
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,236.44,176.07
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,301.63,233.65
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,372.69,294.62
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,438.1,349.98
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,506.29,405.61
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,569.25,455.53
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,633.07,504.52
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,686.63,543.67
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,743.27,582.05
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,794.4,615.91
