Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,983.74,728.51
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,1014.44,745.94
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,1039.16,760.92
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,1060.11,773.57
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,1072.77,780.03
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,1081.35,784.08
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,1084.56,786.43
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,1083.67,786.37
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,1077.17,782.91
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,1066.61,777.04
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,1049.03,766.78
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,1027.61,754.16
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,999.16,736.97
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,967.32,717.54
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,929.78,695.21
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,889.33,670.69
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,841.7,639.64
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,792.05,606.86
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,737.37,570.42
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,686.24,535.72
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,622.39,487.87
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,559.03,439.15
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,490.39,385.27
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,423.96,331.3
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,351.03,270.73
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,282.9,212.31
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,207.15,148.29
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,142.52,93.02
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,58.52,20.31
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,33.73,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,100.87,59.21
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,162.03,113.96
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,236.81,178.16
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,305.14,237.27
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,380.52,299.97
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,448.29,354.08
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,518.08,407.02
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,582.51,453.35
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,647.93,498.06
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,707.39,539.28
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,766.27,577.54
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,818.3,609.36
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,861.44,634.82
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,904.97,659.93
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,945.91,682.96
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,980.18,701.54
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,1011.22,718.02
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,1035.84,731.94
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,1056.8,743.74
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,1072.18,751.88
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,1083.67,757.87
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,1086.78,759.45
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,1085.83,758.87
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,1078.81,754.4
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,1067.79,747.71
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,1049.25,737.14
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,1026.94,724.45
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,998.06,708.09
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,965.8,689.5
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,927.68,666.93
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,886.74,642.43
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,839.92,614.44
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,790.94,584.54
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,740.72,554.3
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,683.42,517.83
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,619.86,473.41
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,556.67,427.48
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,487.07,375.19
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,419.88,322.63
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,347.23,263.56
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,279.11,206.21
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,203.76,143.53
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,139.61,89.33
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,56.91,15.13
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,33.23,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,99.28,57.17
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,160.2,111.76
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,234.92,175.23
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,301.64,233.05
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,375.21,294.68
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,441.68,349.01
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,510.25,402.77
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,573.96,450.17
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,638.69,496.4
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,697.14,536.05
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,754.99,572.53
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,806.61,604.33
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,849.51,629.74
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,892.58,655.18
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,933.08,678.57
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,966.88,697.39
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,997.5,714.11
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,1021.36,728.64
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,1041.58,741.06
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,1056.8,749.69
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,1068.18,756.08
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,1071.18,757.69
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,1070.18,757.08
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,1062.53,751.69
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,1050.94,744.05
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,1033.55,734.45
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,1012.42,722.6
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,984.1,706.22
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,952.38,687.66
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,914.91,664.82
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,874.64,640.02
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,826.24,609.58
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,782.18,581.74
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,726.65,546.38
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,670.16,509.14
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,608.03,464.55
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,546.31,418.8
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,477.41,366.7
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,411.01,314.53
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,339.77,256.46
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,272.94,200.19
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,197.77,138.1
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,134.05,84.55
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,54.37,8.68
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,29.6,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,86.71,48.86
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,146.16,101.61
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,218.9,162.99
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,286.5,220.9
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,362.46,284.26
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,428.52,338.77
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,498.24,394.24
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,560.66,441.92
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,626.8,490.7
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,684.7,532.22
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,742.15,570.68
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,793.18,603.87
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,842.75,635.54
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,877.45,656.34
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,916.78,680.16
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,950.47,699.94
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,981.07,717.56
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,1004.92,730.36
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,1025.24,740.89
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,1038.27,747.16
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,1047.51,751.17
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,1050.37,752.41
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,1049.33,751.38
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,1042.33,745.62
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,1031.5,737.65
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,1013.37,725.93
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,991.63,712.08
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,963.49,694.59
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,932.13,675.08
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,894.05,651.16
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,853.36,625.42
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,813.38,600.01
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,764.23,568.12
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,708.77,532.36
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,652.57,494.63
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,590.33,449.43
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,528.82,403.5
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,462.43,353.3
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,397.44,302.36
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,324.68,243.52
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,258.15,188.06
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,184.74,128.04
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,123.09,76.78
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,50.25,0.8
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,15.08,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,34.02,17.68
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,72.07,51.05
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,111.56,84.51
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,151.39,118.36
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,195.19,155.06
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,211.17,168.43
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,214.39,170.57
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,224.8,178.06
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,233.09,183.42
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,257.89,201.68
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,282.81,219.49
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,405.67,312.18
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,538.89,406.29
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,568.26,423.04
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,596.6,439.57
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,773.74,562.52
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,947.88,669.1
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,970.73,681.53
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,990.25,694.18
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,1002.56,703.39
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,1011.22,710.33
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,1013.85,714.91
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,1012.82,717.18
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,877.07,631.26
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,724.81,525.88
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,854.98,621.4
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,957.88,689.07
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,797.25,583.58
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,631.33,466.2
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,679.57,505.32
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,705.95,527.89
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,576.78,435.31
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,460.26,349.77
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,551.1,421.61
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,602.35,462.23
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,541.27,416.83
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,481.48,371.88
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,414.93,320.79
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,352.03,270.96
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,279.27,211.95
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,217.52,160.47
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,149.95,105.5
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,94.27,59.71
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,39.52,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.64,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.02,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,14.5,6.18
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,22.0,12.64
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,30.39,19.77
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,38.8,26.79
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,47.67,34.05
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,56.55,41.19
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,37.5,25.33
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,18.51,9.6
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,96.98,73.28
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,181.46,139.59
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,282.13,217.56
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,378.09,289.42
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,365.36,277.75
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,350.95,265.37
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,488.79,367.67
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,632.78,469.03
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,694.3,511.09
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,756.62,553.46
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,899.68,652.1
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,1002.3,714.75
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,1005.37,715.43
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,1004.79,715.09
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,998.42,711.3
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,988.42,705.45
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,971.54,695.4
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,961.28,689.75
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,933.15,671.38
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,901.94,651.25
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,864.87,628.6
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,825.34,604.2
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,779.35,575.25
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,731.73,544.84
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,677.28,510.25
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,622.34,473.19
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,563.07,430.65
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,502.8,386.0
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,435.56,334.72
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,371.6,284.2
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,300.23,226.55
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,235.57,172.74
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,164.07,114.27
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,104.26,64.33
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,42.19,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,23.89,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,69.49,35.8
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,126.45,87.43
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,196.08,145.54
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,262.41,202.29
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,335.31,263.57
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,272.46,216.48
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,176.5,138.55
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,194.31,152.11
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,211.8,164.91
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,333.98,261.62
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,468.95,364.76
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,395.93,306.03
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,312.48,239.07
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,418.71,320.39
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,515.24,392.25
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,741.66,561.93
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,951.97,705.71
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,858.85,638.12
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,727.32,539.59
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,724.27,536.19
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,719.37,530.93
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,722.93,533.29
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,724.99,534.64
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,745.05,548.67
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,762.9,561.04
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,887.66,652.65
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,961.86,702.11
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,777.36,576.56
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,564.09,420.42
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,725.34,543.5
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,835.49,621.9
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,787.26,589.39
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,737.66,556.5
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,683.09,520.4
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,627.99,482.1
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,564.95,435.42
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,504.93,389.66
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,437.61,337.38
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,373.54,285.99
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,301.82,227.45
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,236.87,172.96
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,164.24,113.41
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,104.41,62.97
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,41.36,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,23.3,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,67.34,33.3
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,124.91,86.28
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,194.6,144.3
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,263.48,202.85
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,341.03,267.91
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,406.58,322.36
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,476.35,378.49
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,543.03,430.06
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,612.8,482.34
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,668.12,522.6
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,725.49,561.8
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,779.54,597.76
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,832.85,632.58
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,875.37,658.77
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,907.03,677.13
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,942.4,698.5
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,974.98,717.81
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,997.96,731.78
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,1017.42,743.52
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,1032.9,751.57
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,1044.65,757.31
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,1047.8,758.75
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,1047.03,757.85
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,1039.27,751.03
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,1027.65,741.93
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,1009.22,729.88
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,987.17,715.77
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,959.28,698.43
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,928.15,678.98
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,890.31,654.79
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,849.84,628.73
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,803.4,598.41
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,761.07,570.69
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,705.58,534.16
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,649.3,495.89
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,586.57,449.62
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,524.68,402.68
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,456.05,350.24
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,390.28,298.05
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,318.57,239.19
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,252.16,183.13
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,176.51,120.84
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,113.92,66.78
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,39.02,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,22.34,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,64.51,30.08
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,122.65,84.62
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,192.39,142.65
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,261.97,201.7
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,340.82,267.8
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,406.52,322.38
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,476.47,378.69
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,544.1,430.91
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,612.88,482.42
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,670.14,524.19
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,727.14,563.13
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,780.67,598.93
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,833.35,633.59
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,868.07,654.69
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,907.63,678.97
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,942.16,699.82
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,973.84,718.62
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,996.75,732.64
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,1016.15,744.42
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,1028.98,750.79
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,1038.03,754.81
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,1041.09,756.25
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,1040.29,755.36
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,1032.05,748.23
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,1020.03,738.85
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,1001.75,727.12
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,979.92,713.2
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,952.29,695.56
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,921.49,675.88
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,883.02,650.71
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,842.01,624.02
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,801.58,597.75
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,752.17,565.0
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,696.79,528.59
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,640.77,490.13
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,577.95,443.68
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,516.04,396.61
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,449.09,345.29
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,383.8,293.42
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,310.46,233.33
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,243.81,177.15
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,168.94,115.56
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,107.34,61.66
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,36.63,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,9.55,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,18.79,5.21
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,47.97,32.0
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,77.4,56.62
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,110.01,83.78
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,145.29,112.96
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,164.96,129.05
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,183.36,143.47
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,274.39,216.26
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,377.08,296.44
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,459.01,359.27
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,561.79,435.87
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,594.51,457.55
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,611.3,467.83
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,759.77,576.35
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,892.87,665.34
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,926.32,684.5
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,956.94,702.22
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,980.24,716.2
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,1000.18,728.02
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,1008.93,731.4
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,1025.06,739.77
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,978.03,708.35
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,900.01,655.15
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,852.37,622.23
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,802.86,587.59
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,703.92,518.05
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,606.44,448.35
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,609.65,451.45
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,594.32,441.38
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,524.49,391.83
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,472.31,354.28
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,443.59,334.39
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,414.36,313.81
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,545.22,415.77
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,626.08,477.81
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,564.16,431.35
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,505.23,386.68
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,436.4,334.29
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,371.02,282.67
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,298.15,223.43
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,232.4,168.48
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,158.37,108.05
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,97.47,54.37
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,33.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,16.17,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,43.61,15.92
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,91.49,62.41
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,146.21,107.85
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,206.66,158.43
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,269.2,210.37
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,321.42,253.75
