Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,23.0,45.76,0.0
2016,10,29,7,15,289.5,30.0,1.85,17.5,64.5,124.36,80.74
2016,10,29,7,30,433.0,43.0,2.1,18.0,106.0,204.43,151.48
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,274.87,212.83
2016,10,29,8,0,614.0,57.0,2.7,20.0,209.0,355.05,280.94
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,422.11,337.36
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,491.28,393.42
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,555.4,442.91
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,621.27,491.82
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,678.1,532.34
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,734.49,570.45
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,784.34,601.97
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,825.32,626.69
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,866.0,651.81
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,904.22,674.94
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,935.6,693.6
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,963.84,710.15
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,986.76,724.27
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,1006.2,736.21
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,1017.9,742.14
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,1025.85,745.84
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,1027.52,746.76
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,1025.38,745.43
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,1016.87,739.06
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,1004.62,730.48
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,986.3,719.2
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,964.5,705.78
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,935.37,687.92
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,903.19,668.0
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,864.51,643.31
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,823.39,616.81
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,778.42,587.39
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,725.37,551.93
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,669.4,514.69
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,613.14,475.09
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,550.66,428.11
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,487.66,379.4
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,417.29,324.32
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,351.05,270.49
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,274.65,207.01
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,206.81,149.3
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,128.69,83.49
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,59.31,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,25.78,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,97.57,62.32
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,167.58,123.72
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,234.29,180.88
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,314.8,248.68
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,381.51,304.17
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,453.19,361.68
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,519.2,412.25
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,588.36,463.26
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,646.21,504.44
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,704.28,543.53
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,751.65,572.26
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,801.67,602.0
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,843.43,627.74
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,883.04,651.67
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,917.61,671.12
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,949.48,688.61
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,972.75,701.04
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,992.69,711.45
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,1000.26,714.15
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,1014.98,721.59
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,1017.09,723.29
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,1015.48,722.95
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,1008.81,720.22
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,998.44,715.27
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,980.23,704.91
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,958.58,692.47
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,751.5,555.01
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,517.13,385.48
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,699.19,524.12
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,829.14,615.83
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,782.78,585.01
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,734.64,553.94
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,678.91,517.74
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,622.73,479.29
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,560.06,432.98
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,498.38,385.85
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,427.73,330.81
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,362.98,278.2
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,287.74,215.63
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,220.41,158.02
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,139.4,89.01
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,67.38,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,49.08,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,130.35,82.09
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,213.38,157.64
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,284.74,220.31
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,363.45,287.62
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,432.41,345.0
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,505.28,402.94
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,570.22,452.68
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,636.68,501.58
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,693.74,541.87
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,750.24,579.88
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,793.85,608.13
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,841.84,639.11
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,882.49,663.95
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,920.53,686.76
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,952.51,705.7
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,981.28,722.48
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,1002.58,735.82
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,1020.27,746.98
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,1031.08,752.34
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,1038.02,755.39
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,1038.71,755.68
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,1035.54,753.69
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,1026.06,746.74
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,1012.83,737.57
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,992.82,725.24
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,969.34,710.75
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,938.81,692.01
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,905.31,671.25
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,866.29,646.34
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,824.88,619.63
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,782.74,592.17
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,731.88,558.23
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,675.17,520.25
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,618.15,480.24
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,553.77,431.81
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,490.88,383.01
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,421.75,328.51
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,354.84,273.81
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,277.92,209.46
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,209.73,151.01
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,130.09,82.39
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,50.47,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,28.18,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,100.72,60.92
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,176.08,128.75
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,243.2,186.56
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,319.97,251.28
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,385.5,306.32
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,455.79,363.36
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,314.57,252.06
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,107.01,81.46
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,401.38,321.65
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,694.67,543.33
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,745.01,575.76
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,794.34,608.26
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,544.09,422.47
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,209.2,158.69
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,593.28,458.98
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,937.98,698.97
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,950.91,704.51
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,970.04,716.65
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,772.66,578.36
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,521.18,389.89
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,784.87,588.43
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,999.57,733.85
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,990.82,725.29
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,978.49,716.16
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,748.35,559.26
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,483.69,362.62
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,408.29,308.18
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,351.67,265.89
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,614.92,469.55
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,806.15,607.13
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,759.62,574.87
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,711.53,542.56
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,656.09,505.2
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,600.4,465.75
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,537.14,417.94
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,477.58,371.47
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,407.86,316.61
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,342.41,263.15
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,265.45,199.16
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,197.71,141.57
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,119.74,74.03
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,41.59,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,15.3,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,76.63,44.22
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,148.25,108.14
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,213.41,163.51
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,290.03,227.95
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,358.13,284.71
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,429.14,342.23
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,494.16,393.57
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,562.44,445.92
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,481.43,380.17
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,357.4,279.91
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,344.65,268.42
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,314.04,242.89
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,411.52,318.11
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,498.63,383.72
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,519.38,397.3
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,539.68,410.7
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,566.16,429.38
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,592.19,447.59
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,799.4,599.9
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,974.71,716.91
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,976.19,715.78
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,974.17,713.84
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,804.41,598.03
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,602.17,450.63
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,533.19,401.66
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,465.53,352.03
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,677.5,513.71
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,846.15,633.17
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,521.48,400.86
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,172.5,130.25
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,446.6,348.21
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,647.29,498.28
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,590.8,456.48
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,535.05,415.98
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,461.95,360.76
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,398.41,311.37
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,330.32,257.66
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,268.02,207.12
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,187.77,141.96
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,126.74,91.75
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,69.76,42.38
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.14,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,10.54,2.89
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,16.7,8.18
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,22.88,13.43
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,29.51,19.03
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,36.15,24.56
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,53.44,38.77
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,71.0,52.97
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,120.63,93.22
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,172.44,134.41
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,200.04,155.64
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,228.33,177.17
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,203.61,157.13
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,178.87,137.19
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,233.57,179.58
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,307.46,235.21
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,153.76,116.93
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.26,5.05
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,114.9,86.43
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,225.14,171.61
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,146.85,110.81
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,72.72,52.58
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,46.49,31.79
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,20.33,10.8
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,36.27,23.68
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,52.23,36.52
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,43.35,29.35
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,34.47,22.21
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,22.07,12.28
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.27
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,7.04,0.14
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,15.41,4.44
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,27.44,16.74
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,44.62,31.54
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,61.67,46.09
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,79.75,61.38
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,97.84,76.45
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,99.37,77.58
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,101.33,79.0
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,96.67,74.79
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,92.38,70.91
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,96.9,74.26
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,101.46,77.62
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,72.18,53.64
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,44.22,30.72
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,113.34,86.93
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,187.46,145.97
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,181.35,140.79
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,175.31,135.85
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,160.97,124.08
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,146.77,112.48
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,157.49,121.04
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,168.3,129.63
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,106.74,80.56
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,48.7,33.87
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,121.43,92.47
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,199.42,154.17
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,167.77,129.19
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,136.75,104.71
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,172.73,134.13
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,209.52,164.05
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,139.16,108.03
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,72.58,54.11
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,98.08,75.16
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,125.7,97.83
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,109.02,84.44
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,92.41,71.0
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,75.35,57.09
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,58.31,42.94
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,42.82,29.77
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,27.34,16.52
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,15.41,5.15
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.46,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.06,5.84
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,22.89,13.52
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,31.73,21.14
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,41.47,29.48
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,51.23,37.72
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,31.73,21.17
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,4.74
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,9.68,2.49
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.04,0.26
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,150.87,120.09
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,312.87,248.9
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,246.77,194.63
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,169.3,131.51
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,122.99,94.24
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,78.91,58.55
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,153.74,118.62
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,232.63,180.47
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,255.52,197.67
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,278.67,215.07
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,238.6,183.85
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,199.21,153.09
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,231.52,178.6
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,264.27,204.12
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,246.91,190.69
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,229.73,177.53
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,383.63,299.24
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,501.83,389.93
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,407.79,317.77
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,303.6,237.23
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,317.24,249.76
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,340.87,269.33
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,340.38,270.92
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,347.07,277.7
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,290.36,232.75
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,247.74,198.3
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,259.34,207.38
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,260.36,205.89
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,184.68,142.15
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,125.55,91.74
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,65.66,36.93
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,16.31,3.84
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,34.45,22.5
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,57.92,42.77
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,81.77,63.24
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,112.53,89.4
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,139.25,111.91
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,184.23,149.21
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,232.13,188.27
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,259.01,209.19
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,286.04,229.89
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,189.25,150.82
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,89.17,67.84
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,95.19,72.54
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,101.24,77.14
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,151.59,117.42
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,203.73,158.35
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,126.25,96.61
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,54.02,38.35
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,79.83,59.21
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,106.69,80.73
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,61.15,44.17
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,16.79,8.12
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.02,6.68
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.25,5.24
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.02,6.7
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,16.78,8.16
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,31.82,20.54
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,46.87,32.93
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,86.24,65.14
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,128.72,99.66
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,65.92,48.76
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.04,0.21
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.6,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.27,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,67.6,27.43
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,147.03,107.21
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,210.93,163.32
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,289.03,230.26
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,174.81,141.12
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,23.77,14.42
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,28.19,18.13
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,32.62,21.74
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,62.34,46.38
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,93.49,71.87
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,65.47,48.55
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,38.86,26.5
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,77.96,58.44
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,119.46,91.85
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,138.19,106.47
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,157.15,121.16
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,157.46,121.23
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,157.84,121.4
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,211.53,163.64
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,266.72,206.17
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,173.98,133.72
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,86.17,63.9
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,142.16,108.74
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,200.57,154.71
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,152.95,117.2
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,106.8,80.61
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,79.33,58.64
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,53.08,37.5
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,36.22,23.97
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,19.41,10.31
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,22.05,12.53
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,24.69,14.75
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,52.57,37.86
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,81.7,62.01
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,284.01,229.8
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,426.93,340.52
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,356.37,282.48
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,288.6,226.31
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,214.11,163.57
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,150.01,108.65
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,81.26,42.38
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,15.24,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,17.6,8.58
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,29.09,18.62
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,40.61,28.55
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,53.52,39.6
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,66.54,50.59
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,69.24,52.79
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,72.13,55.09
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,80.4,61.82
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,88.71,68.53
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,95.14,73.64
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,101.62,78.77
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,101.9,78.82
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,102.24,78.94
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,166.34,130.98
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,233.25,184.12
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,185.14,145.26
