Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,-4.0,37.5,102.52,15.76
2016,12,19,8,0,444.0,30.0,4.0,-4.0,75.0,226.27,179.35
2016,12,19,8,15,535.5,37.5,4.0,-3.5,121.0,295.89,250.65
2016,12,19,8,30,627.0,45.0,4.0,-3.0,167.0,379.3,329.3
2016,12,19,8,45,680.5,50.0,4.0,-3.0,214.5,447.58,393.59
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,519.58,458.9
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,581.9,512.99
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,645.42,565.74
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,700.14,608.03
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,754.32,648.87
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,793.76,676.84
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,838.21,708.26
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,875.52,735.39
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,910.33,760.47
2016,12,19,11,15,738.5,125.5,3.85,0.5,527.5,848.85,710.66
2016,12,19,11,30,563.0,178.0,3.8,1.0,496.0,753.23,634.61
2016,12,19,11,45,748.5,128.0,3.75,1.5,560.0,885.5,735.37
2016,12,19,12,0,934.0,78.0,3.7,2.0,624.0,992.78,812.21
2016,12,19,12,15,803.5,116.0,3.65,2.5,587.5,929.83,762.6
2016,12,19,12,30,673.0,154.0,3.6,3.0,551.0,857.88,707.51
2016,12,19,12,45,579.5,184.5,3.55,3.5,525.0,794.43,658.5
2016,12,19,13,0,486.0,215.0,3.5,4.0,499.0,737.45,611.55
2016,12,19,13,15,706.0,146.0,3.45,4.0,549.0,867.19,713.5
2016,12,19,13,30,926.0,77.0,3.4,4.0,599.0,962.71,783.54
2016,12,19,13,45,664.0,142.5,3.35,4.5,510.5,801.67,661.69
2016,12,19,14,0,402.0,208.0,3.3,5.0,422.0,605.78,506.73
2016,12,19,14,15,500.5,171.5,3.25,5.0,424.0,654.59,549.18
2016,12,19,14,30,599.0,135.0,3.2,5.0,426.0,686.01,575.97
2016,12,19,14,45,604.0,123.5,3.15,5.0,399.0,656.75,553.66
2016,12,19,15,0,609.0,112.0,3.1,5.0,372.0,625.03,529.42
2016,12,19,15,15,706.0,87.0,2.9,4.5,361.0,642.06,544.7
2016,12,19,15,30,803.0,62.0,2.7,4.0,350.0,645.05,548.04
2016,12,19,15,45,765.5,58.5,2.55,4.0,305.0,580.73,494.9
2016,12,19,16,0,728.0,55.0,2.4,4.0,260.0,517.75,441.29
2016,12,19,16,15,672.5,50.0,2.1,3.0,212.5,444.92,378.68
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,376.02,317.06
2016,12,19,16,45,522.5,37.5,1.5,1.5,119.5,291.67,240.27
2016,12,19,17,0,428.0,30.0,1.2,1.0,74.0,221.27,171.4
2016,12,19,17,15,214.0,15.0,1.2,0.5,37.0,100.89,24.25
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.5,15.5,0.15,1.5,34.0,89.8,5.53
2016,12,20,8,0,367.0,31.0,0.1,2.0,68.0,196.94,150.06
2016,12,20,8,15,459.0,40.0,0.2,2.5,112.0,268.25,217.82
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,349.15,289.34
2016,12,20,8,45,606.5,55.0,0.45,3.5,201.5,415.46,347.44
2016,12,20,9,0,662.0,61.0,0.6,4.0,247.0,486.07,407.08
2016,12,20,9,15,699.0,65.5,0.75,4.5,290.5,543.5,454.44
2016,12,20,9,30,736.0,70.0,0.9,5.0,334.0,605.94,504.15
2016,12,20,9,45,761.0,73.5,1.05,6.0,373.0,659.57,543.38
2016,12,20,10,0,786.0,77.0,1.2,7.0,412.0,712.86,581.16
2016,12,20,10,15,495.5,146.0,1.3,7.5,363.5,587.74,483.1
2016,12,20,10,30,205.0,215.0,1.4,8.0,315.0,413.62,341.47
2016,12,20,10,45,218.5,227.0,1.55,9.0,338.5,444.51,366.14
2016,12,20,11,0,232.0,239.0,1.7,10.0,362.0,475.58,389.12
2016,12,20,11,15,139.5,239.5,1.8,10.5,314.0,396.33,323.59
2016,12,20,11,30,47.0,240.0,1.9,11.0,266.0,295.93,240.56
2016,12,20,11,45,62.0,252.0,2.05,11.5,288.0,324.42,263.82
2016,12,20,12,0,77.0,264.0,2.2,12.0,310.0,353.34,286.66
2016,12,20,12,15,74.5,265.0,2.25,12.0,309.5,352.24,285.54
2016,12,20,12,30,72.0,266.0,2.3,12.0,309.0,351.09,284.57
2016,12,20,12,45,62.5,260.0,2.35,12.5,297.0,334.65,270.83
2016,12,20,13,0,53.0,254.0,2.4,13.0,285.0,318.3,257.26
2016,12,20,13,15,60.0,252.0,2.4,13.0,286.5,322.54,261.12
2016,12,20,13,30,67.0,250.0,2.4,13.0,288.0,326.65,264.84
2016,12,20,13,45,57.0,237.0,2.45,13.5,268.5,301.62,244.44
2016,12,20,14,0,47.0,224.0,2.5,14.0,249.0,277.04,224.44
2016,12,20,14,15,439.0,151.0,2.45,14.0,365.0,577.8,472.1
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,808.51,644.62
2016,12,20,14,45,445.5,128.5,2.4,14.0,343.0,528.67,432.05
2016,12,20,15,0,60.0,179.0,2.4,14.0,205.0,234.57,191.26
2016,12,20,15,15,56.0,163.0,2.2,13.5,185.5,212.47,174.48
2016,12,20,15,30,52.0,147.0,2.0,13.0,166.0,190.78,156.96
2016,12,20,15,45,348.5,105.5,1.8,13.0,206.0,366.63,305.95
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,483.3,398.29
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,412.75,339.26
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,346.56,282.83
2016,12,20,16,45,444.5,42.5,1.35,10.0,113.0,267.55,214.23
2016,12,20,17,0,357.0,33.0,1.3,9.0,70.0,197.56,149.54
2016,12,20,17,15,178.5,16.5,1.35,8.5,35.0,91.7,25.65
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.5,15.5,3.25,5.0,34.0,88.79,0.0
2016,12,21,8,0,365.0,31.0,3.6,6.0,68.0,195.44,147.86
2016,12,21,8,15,458.5,40.0,3.55,6.5,111.5,267.17,217.82
2016,12,21,8,30,552.0,49.0,3.5,7.0,155.0,348.65,291.6
2016,12,21,8,45,610.5,54.5,3.5,8.0,201.0,415.98,351.29
2016,12,21,9,0,669.0,60.0,3.5,9.0,247.0,487.89,412.41
2016,12,21,9,15,706.0,64.5,3.7,10.0,290.5,545.73,460.3
2016,12,21,9,30,743.0,69.0,3.9,11.0,334.0,608.48,510.28
2016,12,21,9,45,769.0,72.0,4.1,12.0,373.5,662.55,550.42
2016,12,21,10,0,795.0,75.0,4.3,13.0,413.0,716.34,589.41
2016,12,21,10,15,813.0,77.5,4.3,13.5,447.0,762.53,621.9
2016,12,21,10,30,831.0,80.0,4.3,14.0,481.0,807.23,652.72
2016,12,21,10,45,532.5,159.5,4.35,14.5,422.0,666.41,543.12
2016,12,21,11,0,234.0,239.0,4.4,15.0,363.0,477.21,388.62
2016,12,21,11,15,223.5,250.0,4.4,15.5,372.0,485.34,394.14
2016,12,21,11,30,213.0,261.0,4.4,16.0,381.0,492.41,398.04
2016,12,21,11,45,302.5,251.0,4.4,16.5,425.5,584.6,470.24
2016,12,21,12,0,392.0,241.0,4.4,17.0,470.0,660.43,528.4
2016,12,21,12,15,285.5,260.5,4.4,17.0,428.0,584.78,467.68
2016,12,21,12,30,179.0,280.0,4.4,17.0,386.0,488.91,391.47
2016,12,21,12,45,531.0,183.0,4.4,17.5,494.0,746.47,595.98
2016,12,21,13,0,883.0,86.0,4.4,18.0,602.0,955.19,745.05
2016,12,21,13,15,648.0,155.5,4.35,18.0,530.0,823.97,649.56
2016,12,21,13,30,413.0,225.0,4.3,18.0,458.0,652.23,519.9
2016,12,21,13,45,635.0,153.5,4.25,18.5,498.0,788.45,625.13
2016,12,21,14,0,857.0,82.0,4.2,19.0,538.0,882.04,691.51
2016,12,21,14,15,844.0,80.5,4.1,19.0,510.5,847.51,666.6
2016,12,21,14,30,831.0,79.0,4.0,19.0,483.0,810.62,640.79
2016,12,21,14,45,809.0,78.0,3.9,19.0,448.5,764.97,608.4
2016,12,21,15,0,787.0,77.0,3.8,19.0,414.0,718.02,574.74
2016,12,21,15,15,761.0,73.5,3.4,18.5,375.0,664.18,535.39
2016,12,21,15,30,735.0,70.0,3.0,18.0,336.0,610.05,495.08
2016,12,21,15,45,698.5,65.5,2.7,17.5,292.5,548.05,446.42
2016,12,21,16,0,662.0,61.0,2.4,17.0,249.0,490.83,399.97
2016,12,21,16,15,605.5,55.5,2.2,16.0,203.5,420.1,342.21
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,353.7,285.81
2016,12,21,16,45,460.0,41.0,1.85,14.0,114.5,273.62,216.76
2016,12,21,17,0,371.0,32.0,1.7,13.0,71.0,202.72,152.02
2016,12,21,17,15,185.5,16.0,1.75,12.5,35.5,94.06,30.62
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.5,16.0,4.25,6.5,32.0,81.92,0.0
2016,12,22,8,0,323.0,32.0,4.4,7.0,64.0,179.69,134.83
2016,12,22,8,15,418.0,42.0,4.55,7.5,107.0,250.86,204.07
2016,12,22,8,30,513.0,52.0,4.7,8.0,150.0,331.99,277.75
2016,12,22,8,45,576.0,58.0,4.9,8.5,195.5,400.5,339.64
2016,12,22,9,0,639.0,64.0,5.1,9.0,241.0,474.05,403.99
2016,12,22,9,15,677.5,68.5,5.05,9.5,284.5,534.75,455.36
2016,12,22,9,30,716.0,73.0,5.0,10.0,328.0,597.23,506.42
2016,12,22,9,45,743.5,76.5,5.0,10.5,367.5,648.38,546.08
2016,12,22,10,0,771.0,80.0,5.0,11.0,407.0,703.06,586.87
2016,12,22,10,15,789.5,82.5,4.85,11.5,441.0,748.95,619.25
2016,12,22,10,30,808.0,85.0,4.7,12.0,475.0,793.43,649.82
2016,12,22,10,45,821.5,86.5,4.6,12.5,502.5,830.72,674.63
2016,12,22,11,0,835.0,88.0,4.5,13.0,530.0,865.77,697.41
2016,12,22,11,15,688.0,137.0,4.4,13.5,510.5,815.12,656.69
2016,12,22,11,30,541.0,186.0,4.3,14.0,491.0,741.38,598.49
2016,12,22,11,45,717.0,133.0,4.2,14.5,546.0,861.06,686.18
2016,12,22,12,0,893.0,80.0,4.1,15.0,601.0,955.74,751.29
2016,12,22,12,15,894.5,80.5,4.0,15.0,605.5,963.51,755.16
2016,12,22,12,30,896.0,81.0,3.9,15.0,610.0,967.77,757.37
2016,12,22,12,45,892.5,81.5,3.85,15.5,605.5,963.73,752.82
2016,12,22,13,0,889.0,82.0,3.8,16.0,601.0,956.19,746.06
2016,12,22,13,15,884.5,81.5,3.75,16.0,589.5,943.04,736.95
2016,12,22,13,30,880.0,81.0,3.7,16.0,578.0,926.56,725.67
2016,12,22,13,45,871.5,80.0,3.65,16.0,558.0,902.6,709.2
2016,12,22,14,0,863.0,79.0,3.6,16.0,538.0,875.7,690.74
2016,12,22,14,15,851.5,77.5,3.55,16.0,511.5,851.02,673.92
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,815.29,649.01
2016,12,22,14,45,817.0,75.5,3.45,16.0,450.5,769.29,616.44
2016,12,22,15,0,794.0,75.0,3.4,16.0,416.0,722.01,582.58
2016,12,22,15,15,769.0,72.0,3.1,15.5,377.0,669.31,544.11
2016,12,22,15,30,744.0,69.0,2.8,15.0,338.0,616.21,504.66
2016,12,22,15,45,705.0,65.5,2.55,14.5,294.5,553.37,455.13
2016,12,22,16,0,666.0,62.0,2.3,14.0,251.0,495.57,407.92
2016,12,22,16,15,610.5,56.0,2.1,13.5,205.5,424.51,348.77
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,357.69,291.11
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,275.72,219.7
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,203.31,153.5
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,94.93,35.61
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,11.0,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,22.14,12.06
2016,12,23,8,15,0.0,42.5,3.2,10.5,42.5,39.73,28.02
2016,12,23,8,30,0.0,60.0,3.4,11.0,60.0,56.91,43.2
2016,12,23,8,45,0.0,78.5,3.6,11.5,78.5,75.08,59.05
2016,12,23,9,0,0.0,97.0,3.8,12.0,97.0,93.2,74.6
2016,12,23,9,15,5.0,113.5,3.85,12.5,115.0,112.24,90.77
2016,12,23,9,30,10.0,130.0,3.9,13.0,133.0,131.84,107.18
2016,12,23,9,45,13.5,144.5,3.95,14.0,149.5,148.64,120.75
2016,12,23,10,0,17.0,159.0,4.0,15.0,166.0,165.86,134.43
2016,12,23,10,15,19.0,171.5,4.0,15.5,180.0,180.03,145.62
2016,12,23,10,30,21.0,184.0,4.0,16.0,194.0,194.45,156.91
2016,12,23,10,45,10.5,152.5,4.0,16.5,157.5,151.22,120.64
2016,12,23,11,0,0.0,121.0,4.0,17.0,121.0,109.83,85.85
2016,12,23,11,15,9.0,165.5,4.05,17.0,170.5,162.67,129.44
2016,12,23,11,30,18.0,210.0,4.1,17.0,220.0,217.77,174.15
2016,12,23,11,45,9.0,177.5,4.15,17.5,182.5,174.63,138.47
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,132.9,103.95
2016,12,23,12,15,1.5,162.0,4.2,18.0,163.0,151.36,119.01
2016,12,23,12,30,3.0,179.0,4.2,18.0,181.0,170.16,134.25
2016,12,23,12,45,32.0,219.0,4.2,18.5,238.0,256.4,204.23
2016,12,23,13,0,61.0,259.0,4.2,19.0,295.0,331.93,264.18
2016,12,23,13,15,31.0,215.5,4.15,19.0,234.0,251.49,199.69
2016,12,23,13,30,1.0,172.0,4.1,19.0,173.0,161.64,126.85
2016,12,23,13,45,0.5,150.0,4.1,19.5,150.5,138.94,108.52
2016,12,23,14,0,0.0,128.0,4.1,20.0,128.0,116.68,90.4
2016,12,23,14,15,0.0,119.0,3.95,20.0,119.0,108.04,83.52
2016,12,23,14,30,0.0,110.0,3.8,20.0,110.0,99.47,76.67
2016,12,23,14,45,322.0,110.5,3.65,20.0,249.5,408.52,334.33
2016,12,23,15,0,644.0,111.0,3.5,20.0,389.0,654.14,525.89
2016,12,23,15,15,615.0,106.0,3.05,19.5,351.5,601.33,484.16
2016,12,23,15,30,586.0,101.0,2.6,19.0,314.0,548.81,443.43
2016,12,23,15,45,545.5,94.0,2.2,19.0,272.5,487.3,394.19
2016,12,23,16,0,505.0,87.0,1.8,19.0,231.0,427.81,345.54
2016,12,23,16,15,446.5,77.5,1.55,18.5,188.5,355.67,286.81
2016,12,23,16,30,388.0,68.0,1.3,18.0,146.0,292.47,233.6
2016,12,23,16,45,303.0,54.5,1.1,17.5,105.0,218.14,170.56
2016,12,23,17,0,218.0,41.0,0.9,17.0,64.0,153.07,113.5
2016,12,23,17,15,109.0,20.5,0.9,16.5,32.0,72.95,28.9
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,17.0,2.75,17.5,28.5,68.7,0.0
2016,12,24,8,0,251.0,34.0,3.0,18.0,57.0,153.15,108.66
2016,12,24,8,15,345.5,45.0,3.1,18.0,98.0,220.91,171.87
2016,12,24,8,30,440.0,56.0,3.2,18.0,139.0,298.91,239.8
2016,12,24,8,45,503.0,63.5,3.3,18.5,183.0,365.55,297.09
2016,12,24,9,0,566.0,71.0,3.4,19.0,227.0,437.36,356.81
2016,12,24,9,15,607.5,76.5,3.6,19.5,269.0,497.98,406.07
2016,12,24,9,30,649.0,82.0,3.8,20.0,311.0,560.79,455.56
2016,12,24,9,45,683.0,84.5,4.0,20.5,350.5,616.34,498.17
2016,12,24,10,0,717.0,87.0,4.2,21.0,390.0,672.52,538.92
2016,12,24,10,15,481.0,148.5,4.35,21.5,359.0,576.9,462.48
2016,12,24,10,30,245.0,210.0,4.5,22.0,328.0,455.12,363.28
2016,12,24,10,45,139.0,212.0,4.7,22.5,279.5,357.22,284.51
2016,12,24,11,0,33.0,214.0,4.9,23.0,231.0,252.54,198.53
2016,12,24,11,15,426.0,154.0,5.0,23.0,393.0,588.51,469.83
2016,12,24,11,30,819.0,94.0,5.1,23.0,555.0,891.52,692.82
2016,12,24,11,45,560.0,177.5,5.2,23.5,496.0,756.95,592.47
2016,12,24,12,0,301.0,261.0,5.3,24.0,437.0,598.08,467.8
2016,12,24,12,15,187.5,264.5,5.3,24.0,374.5,477.47,374.72
2016,12,24,12,30,74.0,268.0,5.3,24.0,312.0,355.34,277.92
2016,12,24,12,45,37.0,173.5,5.35,24.0,195.5,209.27,163.56
2016,12,24,13,0,0.0,79.0,5.4,24.0,79.0,69.96,51.13
2016,12,24,13,15,0.5,124.0,5.35,24.0,124.5,112.69,85.63
2016,12,24,13,30,1.0,169.0,5.3,24.0,170.0,158.51,122.27
2016,12,24,13,45,8.5,183.5,5.3,24.0,188.0,180.92,140.48
2016,12,24,14,0,16.0,198.0,5.3,24.0,206.0,203.7,158.99
2016,12,24,14,15,8.0,131.5,5.15,24.0,135.5,127.45,98.12
2016,12,24,14,30,0.0,65.0,5.0,24.0,65.0,57.47,41.4
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,39.28,26.64
2016,12,24,15,0,0.0,24.0,4.7,24.0,24.0,21.14,11.79
2016,12,24,15,15,0.0,21.5,4.45,23.5,21.5,18.93,10.04
2016,12,24,15,30,0.0,19.0,4.2,23.0,19.0,16.72,8.26
2016,12,24,15,45,267.0,50.0,4.0,23.0,126.5,253.16,207.19
2016,12,24,16,0,534.0,81.0,3.8,23.0,234.0,440.02,355.02
2016,12,24,16,15,475.0,72.5,3.8,22.5,191.0,369.98,297.21
2016,12,24,16,30,416.0,64.0,3.8,22.0,148.0,302.25,240.58
2016,12,24,16,45,323.0,52.5,3.8,21.5,107.0,225.08,175.18
2016,12,24,17,0,230.0,41.0,3.8,21.0,66.0,158.07,116.67
2016,12,24,17,15,115.0,20.5,3.95,20.5,33.0,75.47,32.45
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,14.5,5.95,18.5,14.5,12.78,0.0
2016,12,25,8,0,0.0,29.0,6.2,19.0,29.0,27.36,15.31
2016,12,25,8,15,7.5,48.5,6.5,19.0,49.5,50.6,35.79
2016,12,25,8,30,15.0,68.0,6.8,19.0,70.0,74.02,56.02
2016,12,25,8,45,23.0,86.5,7.1,19.5,92.0,103.81,81.36
2016,12,25,9,0,31.0,105.0,7.4,20.0,114.0,128.83,102.49
2016,12,25,9,15,36.5,123.0,7.6,20.5,135.0,152.46,122.09
2016,12,25,9,30,42.0,141.0,7.8,21.0,156.0,176.69,141.86
2016,12,25,9,45,44.0,157.5,8.0,21.5,174.5,197.09,158.13
2016,12,25,10,0,46.0,174.0,8.2,22.0,193.0,217.76,174.4
2016,12,25,10,15,32.5,178.0,8.25,22.0,192.0,211.07,168.24
2016,12,25,10,30,19.0,182.0,8.3,22.0,191.0,190.59,150.92
2016,12,25,10,45,421.0,134.0,8.35,22.5,355.5,538.54,438.97
2016,12,25,11,0,823.0,86.0,8.4,23.0,520.0,851.04,678.4
2016,12,25,11,15,459.0,172.0,8.3,23.0,416.0,639.56,513.7
2016,12,25,11,30,95.0,258.0,8.2,23.0,312.0,362.18,287.49
2016,12,25,11,45,133.0,267.0,8.1,23.5,344.0,426.83,338.61
2016,12,25,12,0,171.0,276.0,8.0,24.0,376.0,474.94,375.93
2016,12,25,12,15,99.5,256.0,7.85,24.0,314.5,364.93,288.33
2016,12,25,12,30,28.0,236.0,7.7,24.0,253.0,254.75,199.39
2016,12,25,12,45,69.5,255.5,7.55,24.5,296.5,335.69,263.99
2016,12,25,13,0,111.0,275.0,7.4,25.0,340.0,399.12,313.86
2016,12,25,13,15,183.0,267.0,7.15,25.0,372.0,474.44,373.94
2016,12,25,13,30,255.0,259.0,6.9,25.0,404.0,547.41,431.29
2016,12,25,13,45,511.0,184.5,6.65,25.0,462.5,705.93,557.44
2016,12,25,14,0,767.0,110.0,6.4,25.0,521.0,843.7,659.95
2016,12,25,14,15,754.0,108.0,6.15,24.5,495.0,810.84,636.58
2016,12,25,14,30,741.0,106.0,5.9,24.0,469.0,775.88,612.31
2016,12,25,14,45,692.5,111.5,5.7,24.0,432.5,719.2,570.74
2016,12,25,15,0,644.0,117.0,5.5,24.0,396.0,662.64,528.95
2016,12,25,15,15,614.0,111.5,5.2,23.5,358.5,608.48,488.23
2016,12,25,15,30,584.0,106.0,4.9,23.0,321.0,554.65,446.87
2016,12,25,15,45,526.0,102.0,4.6,23.0,277.5,480.84,388.13
2016,12,25,16,0,468.0,98.0,4.3,23.0,234.0,416.44,335.63
2016,12,25,16,15,406.5,87.5,4.05,22.5,191.0,346.89,278.86
2016,12,25,16,30,345.0,77.0,3.8,22.0,148.0,282.8,225.09
2016,12,25,16,45,250.5,62.5,3.55,21.5,106.5,205.1,159.61
2016,12,25,17,0,156.0,48.0,3.3,21.0,65.0,131.07,96.59
2016,12,25,17,15,78.0,24.0,3.3,21.0,32.5,61.76,27.83
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,147.0,15.5,2.35,19.5,29.0,74.34,0.0
2016,12,26,8,0,294.0,31.0,2.6,20.0,58.0,165.24,115.06
2016,12,26,8,15,393.0,41.0,2.6,20.0,100.0,235.88,181.44
2016,12,26,8,30,492.0,51.0,2.6,20.0,142.0,317.06,251.46
2016,12,26,8,45,557.0,57.0,2.65,20.5,187.5,385.3,309.48
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,458.88,369.78
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.0,519.73,418.33
2016,12,26,9,30,702.0,72.0,2.9,22.0,319.0,582.58,466.78
2016,12,26,9,45,737.5,73.0,3.0,22.5,359.5,636.22,506.19
2016,12,26,10,0,773.0,74.0,3.1,23.0,400.0,693.87,546.74
2016,12,26,10,15,791.5,76.5,3.2,23.0,434.0,740.02,579.21
2016,12,26,10,30,810.0,79.0,3.3,23.0,468.0,784.82,610.4
2016,12,26,10,45,568.0,151.5,3.4,23.5,432.0,685.04,536.08
2016,12,26,11,0,326.0,224.0,3.5,24.0,396.0,555.69,434.57
2016,12,26,11,15,597.0,151.5,3.5,24.0,481.5,747.61,580.63
2016,12,26,11,30,868.0,79.0,3.5,24.0,567.0,908.24,691.7
2016,12,26,11,45,847.5,89.5,3.55,24.5,575.0,924.37,699.82
2016,12,26,12,0,827.0,100.0,3.6,25.0,583.0,927.25,700.13
2016,12,26,12,15,607.5,173.5,3.5,25.0,530.0,815.03,621.62
2016,12,26,12,30,388.0,247.0,3.4,25.0,477.0,667.26,512.36
2016,12,26,12,45,337.5,256.0,3.35,25.5,455.5,629.44,483.55
2016,12,26,13,0,287.0,265.0,3.3,26.0,434.0,590.61,453.3
2016,12,26,13,15,229.0,266.0,3.15,26.0,399.5,516.6,398.09
2016,12,26,13,30,171.0,267.0,3.0,26.0,365.0,461.5,356.02
2016,12,26,13,45,490.5,180.5,2.95,26.0,446.5,682.94,526.55
2016,12,26,14,0,810.0,94.0,2.9,26.0,528.0,858.68,650.35
2016,12,26,14,15,797.0,92.0,2.65,25.5,502.0,825.02,626.25
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,789.11,602.17
2016,12,26,14,45,762.5,88.0,2.2,25.0,442.5,744.27,570.85
2016,12,26,15,0,741.0,86.0,2.0,25.0,409.0,698.2,538.46
2016,12,26,15,15,715.0,82.5,1.7,24.5,371.0,650.09,504.58
2016,12,26,15,30,689.0,79.0,1.4,24.0,333.0,597.93,466.68
2016,12,26,15,45,645.0,75.5,1.15,24.0,290.0,534.19,417.81
2016,12,26,16,0,601.0,72.0,0.9,24.0,247.0,472.56,369.43
2016,12,26,16,15,543.5,65.5,0.75,23.5,203.0,402.47,314.63
2016,12,26,16,30,486.0,59.0,0.6,23.0,159.0,336.77,261.41
2016,12,26,16,45,391.5,49.0,0.5,22.5,116.0,255.42,194.98
2016,12,26,17,0,297.0,39.0,0.4,22.0,73.0,183.58,134.21
2016,12,26,17,15,148.5,19.5,0.4,21.5,36.5,86.46,42.97
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,3.5,2.0,15.0,3.5,3.07,0.0
2016,12,27,8,0,0.0,7.0,2.2,15.0,7.0,6.14,0.0
2016,12,27,8,15,0.0,13.5,2.2,15.0,13.5,11.86,4.24
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,17.58,9.28
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,23.32,14.27
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,29.06,19.2
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,34.82,24.06
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,40.58,28.85
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,45.9,33.21
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,51.23,37.53
2016,12,27,10,15,10.0,120.0,2.0,18.0,125.0,118.09,93.23
2016,12,27,10,30,20.0,182.0,2.0,18.0,192.0,191.37,152.8
2016,12,27,10,45,45.0,207.0,2.0,18.5,231.0,254.91,203.53
2016,12,27,11,0,70.0,232.0,2.0,19.0,270.0,306.92,244.19
2016,12,27,11,15,184.5,240.0,2.0,19.0,343.5,436.91,347.27
2016,12,27,11,30,299.0,248.0,2.0,19.0,417.0,572.62,450.34
2016,12,27,11,45,184.0,255.0,2.0,19.5,359.5,459.66,361.41
2016,12,27,12,0,69.0,262.0,2.0,20.0,302.0,342.93,268.95
2016,12,27,12,15,42.0,239.0,1.95,20.0,263.5,289.39,227.2
2016,12,27,12,30,15.0,216.0,1.9,20.0,225.0,220.51,172.59
2016,12,27,12,45,88.0,247.0,1.85,20.0,299.0,342.99,270.66
2016,12,27,13,0,161.0,278.0,1.8,20.0,373.0,468.27,366.6
2016,12,27,13,15,254.0,260.5,1.75,20.0,407.0,551.61,430.05
2016,12,27,13,30,347.0,243.0,1.7,20.0,441.0,613.9,477.37
2016,12,27,13,45,248.0,246.0,1.65,20.0,385.0,521.38,406.97
2016,12,27,14,0,149.0,249.0,1.6,20.0,329.0,414.99,325.88
2016,12,27,14,15,158.5,236.0,1.55,20.0,318.0,404.78,319.48
2016,12,27,14,30,168.0,223.0,1.5,20.0,307.0,393.72,311.81
2016,12,27,14,45,103.0,199.5,1.5,20.0,250.0,293.81,233.82
2016,12,27,15,0,38.0,176.0,1.5,20.0,193.0,213.32,169.3
2016,12,27,15,15,319.0,138.5,1.45,20.0,258.0,402.61,325.17
2016,12,27,15,30,600.0,101.0,1.4,20.0,323.0,562.39,448.42
2016,12,27,15,45,558.5,94.5,1.35,20.0,281.5,500.12,399.14
2016,12,27,16,0,517.0,88.0,1.3,20.0,240.0,439.88,351.99
2016,12,27,16,15,459.5,79.0,1.15,19.5,197.0,367.68,294.35
2016,12,27,16,30,402.0,70.0,1.0,19.0,154.0,304.55,242.1
2016,12,27,16,45,318.0,57.0,0.9,18.5,112.5,229.93,179.61
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,164.37,123.02
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,91.33,49.49
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,16.32,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,7.5,16.0,3.35,18.5,16.5,18.18,0.0
2016,12,28,8,0,15.0,32.0,3.7,19.0,33.0,40.68,24.95
2016,12,28,8,15,45.0,53.5,3.9,19.5,61.0,78.41,58.08
2016,12,28,8,30,75.0,75.0,4.1,20.0,89.0,125.89,98.43
2016,12,28,8,45,98.5,95.5,4.3,20.5,119.0,164.61,131.44
2016,12,28,9,0,122.0,116.0,4.5,21.0,149.0,205.58,165.82
2016,12,28,9,15,138.0,135.5,4.55,21.0,179.0,242.7,196.68
2016,12,28,9,30,154.0,155.0,4.6,21.0,209.0,281.16,228.11
2016,12,28,9,45,175.0,168.5,4.7,21.5,236.5,316.77,256.51
2016,12,28,10,0,196.0,182.0,4.8,22.0,264.0,353.95,285.69
2016,12,28,10,15,176.5,199.0,4.8,22.5,278.0,364.72,292.56
2016,12,28,10,30,157.0,216.0,4.8,23.0,292.0,373.79,297.96
2016,12,28,10,45,122.5,226.5,4.85,23.5,288.0,360.43,285.55
2016,12,28,11,0,88.0,237.0,4.9,24.0,284.0,328.84,259.13
2016,12,28,11,15,168.0,247.0,4.9,24.0,340.5,430.46,339.57
2016,12,28,11,30,248.0,257.0,4.9,24.0,397.0,518.86,408.17
2016,12,28,11,45,481.0,200.0,4.9,24.5,478.5,708.66,553.41
2016,12,28,12,0,714.0,143.0,4.9,25.0,560.0,877.32,674.19
2016,12,28,12,15,716.5,143.5,4.85,25.0,565.5,885.73,678.46
2016,12,28,12,30,719.0,144.0,4.8,25.0,571.0,891.18,681.77
2016,12,28,12,45,736.5,136.0,4.75,25.5,571.5,897.96,684.79
2016,12,28,13,0,754.0,128.0,4.7,26.0,572.0,901.41,685.62
2016,12,28,13,15,550.0,186.0,4.6,26.0,507.0,761.46,586.13
2016,12,28,13,30,346.0,244.0,4.5,26.0,442.0,614.36,475.26
2016,12,28,13,45,553.5,177.0,4.4,26.0,481.0,737.33,570.66
2016,12,28,14,0,761.0,110.0,4.3,26.0,520.0,840.56,644.34
2016,12,28,14,15,629.0,140.0,4.1,26.0,468.0,741.84,573.58
2016,12,28,14,30,497.0,170.0,3.9,26.0,416.0,639.91,498.53
2016,12,28,14,45,366.5,179.0,3.75,26.0,354.0,512.51,402.7
2016,12,28,15,0,236.0,188.0,3.6,26.0,292.0,410.03,322.98
2016,12,28,15,15,442.5,139.0,3.2,25.5,311.5,510.17,403.97
2016,12,28,15,30,649.0,90.0,2.8,25.0,331.0,585.26,462.6
2016,12,28,15,45,614.5,83.5,2.4,24.5,290.0,525.69,416.23
2016,12,28,16,0,580.0,77.0,2.0,24.0,249.0,467.52,370.52
2016,12,28,16,15,525.5,69.5,1.8,23.0,205.0,398.76,316.45
2016,12,28,16,30,471.0,62.0,1.6,22.0,161.0,334.1,263.71
2016,12,28,16,45,391.5,51.0,1.45,21.5,119.0,259.01,200.88
2016,12,28,17,0,312.0,40.0,1.3,21.0,77.0,191.89,142.79
2016,12,28,17,15,187.5,25.5,1.35,20.5,44.5,110.23,62.35
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,28.42,0.0
2016,12,28,17,45,31.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,15.5,5.4,11.0,18.5,27.75,0.0
2016,12,29,8,0,63.0,31.0,5.4,11.0,37.0,62.72,42.16
2016,12,29,8,15,82.5,50.5,5.5,11.0,63.0,96.5,74.98
2016,12,29,8,30,102.0,70.0,5.6,11.0,89.0,131.63,106.91
2016,12,29,8,45,113.0,89.5,5.7,11.0,116.0,164.01,136.13
2016,12,29,9,0,124.0,109.0,5.8,11.0,143.0,197.32,165.64
2016,12,29,9,15,129.0,128.0,5.95,11.0,168.5,227.13,191.57
2016,12,29,9,30,134.0,147.0,6.1,11.0,194.0,257.26,217.28
2016,12,29,9,45,135.0,165.0,6.3,11.5,217.5,283.54,238.84
2016,12,29,10,0,136.0,183.0,6.5,12.0,241.0,309.72,259.95
2016,12,29,10,15,120.0,198.5,6.45,12.0,252.5,319.22,266.86
2016,12,29,10,30,104.0,214.0,6.4,12.0,264.0,312.74,260.6
2016,12,29,10,45,79.5,220.0,6.4,12.0,259.5,300.08,248.96
2016,12,29,11,0,55.0,226.0,6.4,12.0,255.0,286.14,236.23
2016,12,29,11,15,166.0,239.0,6.35,12.0,331.5,418.67,347.84
2016,12,29,11,30,277.0,252.0,6.3,12.0,408.0,556.85,460.81
2016,12,29,11,45,267.5,260.0,6.3,12.5,413.5,561.71,462.65
2016,12,29,12,0,258.0,268.0,6.3,13.0,419.0,565.33,463.95
2016,12,29,12,15,325.0,257.0,6.2,13.0,449.0,617.91,506.97
2016,12,29,12,30,392.0,246.0,6.1,13.0,479.0,669.96,548.98
2016,12,29,12,45,477.0,218.0,6.1,13.5,500.5,736.51,601.34
2016,12,29,13,0,562.0,190.0,6.1,14.0,522.0,782.88,638.0
2016,12,29,13,15,563.5,185.5,6.0,14.0,513.0,773.97,631.02
2016,12,29,13,30,565.0,181.0,5.9,14.0,504.0,762.72,622.58
2016,12,29,13,45,420.5,210.0,5.8,14.0,446.0,653.94,535.3
2016,12,29,14,0,276.0,239.0,5.7,14.0,388.0,533.47,437.8
2016,12,29,14,15,276.5,226.5,5.65,14.0,370.0,512.48,422.19
2016,12,29,14,30,277.0,214.0,5.6,14.0,352.0,490.58,405.44
2016,12,29,14,45,298.5,195.5,5.55,14.0,335.5,477.59,396.33
2016,12,29,15,0,320.0,177.0,5.5,14.0,319.0,462.3,385.18
2016,12,29,15,15,567.5,121.5,5.25,13.5,344.5,588.45,491.57
2016,12,29,15,30,815.0,66.0,5.0,13.0,370.0,670.55,558.94
2016,12,29,15,45,782.5,62.0,4.8,13.0,325.5,608.4,508.57
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,547.0,457.16
2016,12,29,16,15,700.0,53.0,4.15,12.0,233.5,475.7,397.09
2016,12,29,16,30,650.0,48.0,3.7,11.0,186.0,407.65,337.87
2016,12,29,16,45,566.5,41.0,3.3,10.5,139.0,325.7,264.98
2016,12,29,17,0,483.0,34.0,2.9,10.0,92.0,255.97,200.01
2016,12,29,17,15,241.5,25.0,2.85,9.5,54.0,130.89,81.17
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,14.55,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.64,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.02,0.0
2016,12,30,8,15,0.0,14.0,0.85,8.0,14.0,12.3,4.88
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,17.58,9.69
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,23.32,14.81
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,29.06,19.87
2016,12,30,9,15,0.0,39.0,1.35,9.5,39.0,34.37,24.46
2016,12,30,9,30,0.0,45.0,1.6,10.0,45.0,39.69,28.99
2016,12,30,9,45,2.5,96.0,1.85,10.5,97.0,89.05,71.38
2016,12,30,10,0,5.0,147.0,2.1,11.0,149.0,143.52,117.14
2016,12,30,10,15,13.0,165.0,2.2,11.0,171.5,168.01,137.54
2016,12,30,10,30,21.0,183.0,2.3,11.0,194.0,193.18,158.4
2016,12,30,10,45,13.0,180.0,2.4,11.5,187.0,182.37,148.57
2016,12,30,11,0,5.0,177.0,2.5,12.0,180.0,171.51,138.82
2016,12,30,11,15,7.5,186.0,2.55,11.5,190.5,182.68,148.22
2016,12,30,11,30,10.0,195.0,2.6,11.0,201.0,194.06,157.78
2016,12,30,11,45,5.0,172.5,2.7,11.0,175.5,165.56,133.94
2016,12,30,12,0,0.0,150.0,2.8,11.0,150.0,137.81,110.69
2016,12,30,12,15,32.0,207.5,2.85,11.0,226.5,242.68,198.4
2016,12,30,12,30,64.0,265.0,2.9,11.0,303.0,341.5,278.77
2016,12,30,12,45,48.0,252.5,2.95,11.0,281.0,311.0,253.46
2016,12,30,13,0,32.0,240.0,3.0,11.0,259.0,280.76,228.7
2016,12,30,13,15,16.0,200.5,3.0,10.5,210.0,205.02,167.02
2016,12,30,13,30,0.0,161.0,3.0,10.0,161.0,149.15,120.63
2016,12,30,13,45,0.0,135.5,3.05,10.0,135.5,123.72,99.59
2016,12,30,14,0,0.0,110.0,3.1,10.0,110.0,98.89,78.84
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,109.86,88.27
2016,12,30,14,30,0.0,132.0,3.1,10.0,132.0,121.26,98.05
2016,12,30,14,45,0.0,85.0,3.1,10.0,85.0,75.36,59.24
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,33.52,23.42
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,30.41,20.8
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,27.31,18.16
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,23.77,15.12
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,20.24,12.04
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,16.7,8.97
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,13.18,5.86
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,9.65,2.7
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.14,0.0
2016,12,30,17,15,0.0,4.0,2.15,9.0,4.0,3.5,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
